"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/02/12 10:30:56","224.0757","165.2","216.84","760","60.03","32"
"09/02/12 10:35:56","224.0887","168.9","217.83","771","60.03","33"
"09/02/12 10:40:56","224.102","169.6","216.62","781","60.0","33"
"09/02/12 10:45:56","224.1153","173.3","216.67","790","60.03","33"
"09/02/12 10:50:57","224.129","175.8","217.01","796","60.03","34"
"09/02/12 10:55:56","224.1426","177.6","217.16","810","60.03","34"
"09/02/12 11:00:56","224.1565","179.0","216.33","817","60.0","35"
"09/02/12 11:05:56","224.1705","181.9","216.32","827","60.03","35"
"09/02/12 11:10:56","224.1847","183.6","216.86","834","60.03","35"
"09/02/12 11:15:57","224.199","182.3","217.29","830","60.03","36"
"09/02/12 11:20:57","224.2131","172.9","216.23","795","60.03","36"
"09/02/12 11:25:55","224.2268","180.7","216.81","816","60.03","36"
"09/02/12 11:30:56","224.2412","188.1","216.87","845","60.03","36"
"09/02/12 11:35:56","224.2558","183.1","217.07","831","60.03","36"
"09/02/12 11:40:57","224.2704","190.5","217.25","864","60.03","36"
"09/02/12 11:45:57","224.2847","181.8","217.1","826","60.03","36"
"09/02/12 11:50:57","224.2987","179.9","217.16","815","60.03","36"
"09/02/12 11:55:55","224.3117","169.0","217.11","776","60.03","36"
"09/02/12 12:00:55","224.3253","167.7","217.06","766","60.03","36"
"09/02/12 12:05:57","224.3375","153.3","216.49","698","60.03","36"
"09/02/12 12:10:56","224.3495","162.5","217.03","745","60.0","36"
"09/02/12 12:15:56","224.3627","188.9","216.51","860","60.0","36"
"09/02/12 12:20:56","224.3768","176.9","216.6","809","60.03","36"
"09/02/12 12:25:55","224.3909","180.3","217.4","821","60.0","36"
"09/02/12 12:30:57","224.4057","182.6","217.47","827","60.03","37"
"09/02/12 12:35:56","224.4202","183.1","217.46","834","60.0","37"
"09/02/12 12:40:56","224.4318","108.3","215.43","515","60.0","36"
"09/02/12 12:45:56","224.4421","181.3","216.48","826","60.0","36"
"09/02/12 12:50:56","224.456","174.7","216.21","803","60.03","36"
"09/02/12 12:55:56","224.4701","186.9","216.8","851","60.0","37"
"09/02/12 13:00:55","224.4846","187.4","216.54","861","60.03","37"
"09/02/12 13:05:56","224.4991","190.4","216.15","870","60.03","38"
"09/02/12 13:10:55","224.5136","184.2","216.34","841","60.0","38"
"09/02/12 13:15:57","224.5285","192.2","216.32","872","60.0","38"
"09/02/12 13:20:57","224.5433","188.2","216.5","859","60.0","38"
"09/02/12 13:25:56","224.5578","186.3","216.76","850","60.03","39"
"09/02/12 13:30:56","224.5723","186.2","217.02","847","60.03","39"
"09/02/12 13:35:55","224.5866","182.1","217.23","833","60.03","39"
"09/02/12 13:40:56","224.6005","173.2","216.78","784","60.0","39"
"09/02/12 13:45:57","224.6134","147.4","216.07","685","60.0","38"
"09/02/12 13:50:56","224.6256","177.3","217.16","808","60.03","38"
"09/02/12 13:55:55","224.639","175.1","217.29","798","60.0","38"
"09/02/12 14:00:56","224.653","180.2","216.73","824","60.03","38"
"09/02/12 14:05:55","224.6669","175.8","216.81","804","60.03","38"
"09/02/12 14:10:57","224.6804","170.1","217.09","778","60.07","38"
"09/02/12 14:15:56","224.6931","160.2","216.72","733","60.0","38"
"09/02/12 14:20:57","224.706","169.8","217.13","778","60.03","38"
"09/02/12 14:25:57","224.7191","169.8","217.27","776","60.03","38"
"09/02/12 14:30:56","224.7321","163.2","216.35","746","60.0","38"
"09/02/12 14:35:57","224.7446","158.0","216.72","725","60.0","38"
"09/02/12 14:40:57","224.7564","154.4","216.89","708","60.0","38"
"09/02/12 14:45:56","224.7689","157.8","215.95","727","60.0","38"
"09/02/12 14:50:56","224.7807","131.3","214.74","614","60.0","38"
"09/02/12 14:55:57","224.7916","158.6","215.67","733","60.0","38"
"09/02/12 15:00:57","224.8038","154.4","215.6","717","60.07","38"
"09/02/12 15:05:55","224.8157","149.1","216.1","688","60.07","38"
"09/02/12 15:10:57","224.8273","148.7","215.57","691","60.03","38"
"09/02/12 15:15:55","224.8388","146.5","215.92","680","60.03","37"
"09/02/12 15:20:56","224.8502","142.8","215.59","666","60.0","37"
"09/02/12 15:25:55","224.8612","141.6","216.07","657","60.0","37"
"09/02/12 15:30:56","224.8721","137.1","215.75","638","60.0","37"
"09/02/12 15:35:55","224.8825","134.1","216.77","622","60.0","36"
"09/02/12 15:40:56","224.8928","130.4","216.23","604","60.03","36"
"09/02/12 15:45:56","224.9029","128.2","215.57","601","60.03","36"
"09/02/12 15:50:55","224.9128","124.2","215.31","585","60.0","35"
"09/02/12 15:55:56","224.9223","118.6","215.66","560","60.03","35"
"09/02/12 16:00:57","224.9309","96.7","215.48","469","60.0","35"
"09/02/12 16:05:55","224.9387","99.0","214.52","478","60.03","35"
"09/02/12 16:10:57","224.9469","105.7","214.97","504","60.0","34"
"09/02/12 16:15:56","224.9549","96.8","214.98","470","60.03","34"
"09/02/12 16:20:56","224.9613","69.1","214.56","347","60.0","33"
"09/02/12 16:25:57","224.9643","34.8","214.09","275","60.03","33"
"09/02/12 16:30:57","224.9663","30.7","214.0","143","60.0","32"
"09/02/12 16:35:55","224.969","42.1","214.38","146","60.0","32"
"09/02/12 16:40:56","224.9716","37.0","214.43","97","60.03","31"
"09/02/12 16:45:55","224.9742","29.2","214.81","119","60.03","30"
"09/02/12 16:50:56","224.9768","29.5","214.96","87","60.03","30"
"09/02/12 16:55:55","224.9797","53.2","214.04","322","60.03","30"
"09/02/12 17:00:56","224.9837","44.9","214.77","422","60.03","30"
"09/02/12 17:05:56","224.9903","84.7","215.08","413","60.03","30"
"09/02/12 17:10:57","224.9967","77.9","214.8","385","60.0","30"
"09/02/12 17:15:57","225.0023","68.8","214.56","348","60.03","30"
"09/02/12 17:20:57","225.007","54.1","214.31","228","60.03","30"
"09/02/12 17:25:56","225.0108","53.0","214.51","291","60.0","30"
"09/02/12 17:30:56","225.0145","40.0","213.3","227","60.03","30"
"09/02/12 17:35:55","225.0178","34.9","213.44","179","60.07","30"
"09/02/12 17:40:55","225.0207","39.9","213.85","260","60.03","30"
"09/02/12 17:45:55","225.0232","35.5","213.9","271","60.03","29"
"09/02/12 17:50:57","225.0255","31.5","213.86","238","60.03","29"
"09/02/12 17:55:56","225.0274","13.1","213.82","25","60.0","29"
"09/02/12 18:00:56","225.0291","27.7","212.79","70","60.03","28"
"09/02/12 18:05:55","225.0303","14.5","214.57","13","60.03","28"
"09/02/12 18:10:56","225.0313","0.0","213.81","0","60.0","28"
"09/02/12 18:15:56","225.0319","0.0","213.77","0","60.03","27"
"09/02/12 18:20:57","225.0325","6.5","213.8","240","60.03","27"
"09/02/12 18:25:57","225.0329","13.6","213.83","79","60.03","27"
"09/02/12 18:30:57","225.0333","0.0","213.87","0","60.03","27"
"09/02/12 18:35:57","225.0337","0.0","214.1","0","60.07","26"
"09/02/12 18:40:56","225.0342","14.9","212.61","3","60.03","26"
"09/02/12 18:45:56","225.0346","4.4","212.1","0","60.03","26"
"09/02/12 18:50:56","225.0352","7.5","213.22","0","60.03","26"
"09/02/12 18:55:56","225.0356","0.0","212.9","0","60.03","26"
"09/02/12 19:00:56","225.0359","0.0","213.79","0","60.0","25"
"09/03/12 07:28:19","225.0363","0.0","213.67","0","60.03","20"
"09/03/12 07:33:20","225.0366","14.0","214.68","0","60.03","21"
"09/03/12 07:43:19","225.0371","7.0","213.82","0","60.03","21"
"09/03/12 07:48:20","225.0376","8.4","213.42","0","60.0","22"
"09/03/12 07:53:20","225.0383","14.1","214.47","0","60.03","22"
"09/03/12 07:58:19","225.0393","18.3","214.29","90","60.0","22"
"09/03/12 08:03:20","225.0403","7.6","213.77","114","60.0","22"
"09/03/12 08:08:19","225.041","11.5","213.09","3","60.0","22"
"09/03/12 08:13:19","225.0422","32.5","214.37","86","60.03","22"
"09/03/12 08:18:19","225.0444","19.9","213.89","18","60.03","23"
"09/03/12 08:23:19","225.0463","32.0","214.34","204","60.0","23"
"09/03/12 08:28:19","225.0489","41.7","213.75","247","60.0","23"
"09/03/12 08:33:19","225.0526","48.2","214.01","180","60.0","24"
"09/03/12 08:38:19","225.0554","39.0","213.17","82","60.03","24"
"09/03/12 08:43:18","225.0593","82.0","214.51","403","60.03","25"
"09/03/12 08:48:19","225.0654","101.9","214.38","492","60.03","26"
"09/03/12 08:53:19","225.0722","44.9","213.78","340","60.03","26"
"09/03/12 08:58:19","225.0756","76.0","214.23","380","60.0","27"
"09/03/12 09:03:19","225.0806","79.4","214.94","391","60.03","27"
"09/03/12 09:08:18","225.0848","65.8","214.14","347","60.0","27"
"09/03/12 09:13:20","225.0878","31.6","213.3","115","60.03","28"
"09/03/12 09:18:20","225.0906","42.5","213.3","383","59.96","27"
"09/03/12 09:23:19","225.0937","39.2","212.98","149","60.0","27"
"09/03/12 09:28:20","225.0964","38.3","213.77","389","60.0","28"
"09/03/12 09:33:20","225.1003","46.7","213.45","138","60.03","28"
"09/03/12 09:38:20","225.1035","54.2","214.67","103","60.0","28"
"09/03/12 09:43:19","225.1074","48.3","213.82","295","60.0","28"
"09/03/12 09:48:19","225.1111","50.5","213.03","380","60.03","28"
"09/03/12 09:53:19","225.1142","37.9","212.83","186","60.0","29"
"09/03/12 09:58:19","225.1167","27.3","213.18","165","60.03","29"
"09/03/12 10:03:20","225.1193","36.0","213.65","108","60.0","29"
"09/03/12 10:08:20","225.1215","34.4","213.53","192","60.0","29"
"09/03/12 10:13:20","225.1235","23.4","213.12","239","60.0","28"
"09/03/12 10:18:20","225.1255","30.5","213.88","251","60.0","28"
"09/03/12 10:23:18","225.1278","32.4","213.99","117","60.03","28"
"09/03/12 10:28:20","225.1308","36.3","214.23","84","60.03","28"
"09/03/12 10:33:20","225.1337","30.2","213.75","253","60.0","29"
"09/03/12 10:38:20","225.1366","35.7","213.74","194","60.03","29"
"09/03/12 10:43:19","225.1398","51.6","213.71","335","60.0","29"
"09/03/12 10:48:19","225.1437","44.5","213.73","293","60.03","29"
"09/03/12 10:53:20","225.1476","56.1","215.45","185","60.03","30"
"09/03/12 10:58:20","225.1517","70.9","215.79","177","60.07","30"
"09/03/12 11:03:19","225.1592","119.1","217.1","556","60.03","31"
"09/03/12 11:08:20","225.171","160.3","216.87","737","60.03","32"
"09/03/12 11:13:19","225.1817","120.0","215.99","565","60.03","32"
"09/03/12 11:18:20","225.1897","70.9","214.85","355","60.0","32"
"09/03/12 11:23:20","225.1938","54.5","215.28","368","60.03","32"
"09/03/12 11:28:20","225.1972","31.5","214.26","228","60.03","32"
"09/03/12 11:33:20","225.2005","56.8","214.6","124","60.03","32"
"09/03/12 11:38:19","225.2044","64.7","215.32","259","60.0","32"
"09/03/12 11:43:19","225.2082","63.1","215.52","323","60.0","31"
"09/03/12 11:48:20","225.2136","69.1","214.88","348","60.0","31"
"09/03/12 11:53:20","225.2194","67.9","215.2","340","60.03","31"
"09/03/12 11:58:19","225.2234","49.5","214.67","336","60.0","32"
"09/03/12 12:03:20","225.2272","60.0","214.48","326","60.03","32"
"09/03/12 12:08:19","225.2311","55.2","214.76","109","60.03","32"
"09/03/12 12:13:19","225.2348","54.7","214.03","330","60.0","32"
"09/03/12 12:18:19","225.2417","119.9","215.61","567","60.03","32"
"09/03/12 12:23:19","225.2509","88.7","214.69","434","60.03","32"
"09/03/12 12:28:19","225.2573","110.6","214.53","530","60.0","32"
"09/03/12 12:33:20","225.2625","70.8","214.55","352","60.0","32"
"09/03/12 12:38:19","225.2692","195.1","217.68","874","60.03","33"
"09/03/12 12:43:20","225.2835","174.6","217.01","794","60.03","34"
"09/03/12 12:48:20","225.295","195.4","217.49","886","60.03","35"
"09/03/12 12:53:20","225.3074","69.3","214.53","344","60.03","35"
"09/03/12 12:58:19","225.3185","62.9","213.77","324","60.03","36"
"09/03/12 13:03:20","225.328","195.9","216.82","890","60.03","36"
"09/03/12 13:08:20","225.342","195.1","217.1","882","60.03","37"
"09/03/12 13:13:20","225.3555","194.3","216.66","888","60.0","38"
"09/03/12 13:18:19","225.3669","158.5","215.98","737","60.03","38"
"09/03/12 13:23:19","225.382","195.1","216.42","885","60.03","39"
"09/03/12 13:28:20","225.3972","195.1","215.87","884","60.03","40"
"09/03/12 13:33:19","225.4123","188.1","215.82","856","60.03","40"
"09/03/12 13:38:19","225.4266","163.8","215.82","756","60.0","40"
"09/03/12 13:43:19","225.4412","178.1","216.85","816","60.0","41"
"09/03/12 13:48:19","225.4561","194.5","216.97","882","60.0","42"
"09/03/12 13:53:19","225.4711","187.8","216.77","846","60.0","42"
"09/03/12 13:58:20","225.4862","192.0","217.37","873","60.03","42"
"09/03/12 14:03:20","225.5011","187.3","217.2","855","60.03","42"
"09/03/12 14:08:19","225.5155","184.7","217.16","833","60.03","43"
"09/03/12 14:13:21","225.5299","183.1","217.14","832","60.03","43"
"09/03/12 14:18:20","225.5441","183.7","216.24","838","60.0","43"
"09/03/12 14:23:20","225.5578","135.3","216.01","635","60.0","43"
"09/03/12 14:28:20","225.5666","102.6","216.33","492","60.03","42"
"09/03/12 14:33:19","225.5747","95.9","214.78","461","60.0","41"
"09/03/12 14:38:20","225.5839","142.8","215.65","667","60.03","41"
"09/03/12 14:43:20","225.5917","76.1","213.72","379","60.03","40"
"09/03/12 14:48:19","225.5978","89.2","213.96","437","60.03","39"
"09/03/12 14:53:19","225.6038","41.7","213.6","241","60.03","38"
"09/03/12 14:58:19","225.6077","62.2","213.7","266","60.03","38"
"09/03/12 15:08:19","225.6158","105.8","215.02","508","60.0","37"
"09/03/12 15:13:20","225.6242","54.1","213.91","106","60.03","36"
"09/03/12 15:18:19","225.6293","151.4","215.77","704","60.03","36"
"09/03/12 15:23:19","225.641","161.8","215.4","743","60.03","37"
"09/03/12 15:28:20","225.6529","146.1","215.37","679","60.03","37"
"09/03/12 15:33:20","225.6627","144.3","214.79","677","60.03","37"
"09/03/12 15:38:20","225.6733","134.2","214.3","632","60.0","37"
"09/03/12 15:43:20","225.6839","133.7","214.17","632","60.03","38"
"09/03/12 15:48:19","225.6941","128.4","214.95","608","60.03","38"
"09/03/12 15:53:20","225.7039","123.7","214.31","581","60.03","38"
"09/03/12 15:58:19","225.7134","120.7","213.75","573","60.0","38"
"09/03/12 16:03:20","225.7228","117.5","213.25","560","60.03","38"
"09/03/12 16:08:19","225.7317","113.8","213.34","545","60.0","38"
"09/03/12 16:13:19","225.7404","109.4","213.38","527","60.0","38"
"09/03/12 16:18:19","225.7488","106.2","212.98","513","60.0","38"
"09/03/12 16:23:19","225.7569","102.1","212.42","492","60.0","38"
"09/03/12 16:28:19","225.7646","98.0","212.81","474","60.03","38"
"09/03/12 16:33:19","225.7721","93.0","212.59","458","60.03","37"
"09/03/12 16:38:20","225.7792","88.8","212.68","436","60.03","37"
"09/03/12 16:43:19","225.7859","84.3","213.89","414","60.0","37"
"09/03/12 16:48:19","225.7922","80.4","213.13","401","60.03","37"
"09/03/12 16:53:19","225.7983","75.9","213.36","379","60.03","36"
"09/03/12 16:58:19","225.804","71.4","213.78","360","60.03","36"
"09/03/12 17:03:19","225.8094","67.3","213.28","343","60.0","36"
"09/03/12 17:08:20","225.8145","62.8","214.39","321","60.03","36"
"09/03/12 17:13:20","225.8186","51.0","213.53","364","60.03","35"
"09/03/12 17:18:20","225.8225","66.3","213.55","284","60.0","35"
"09/03/12 17:23:20","225.8264","56.7","213.39","90","60.0","35"
"09/03/12 17:28:20","225.83","50.2","212.6","314","60.03","35"
"09/03/12 17:33:19","225.8333","44.0","212.86","217","60.0","34"
"09/03/12 17:38:19","225.8363","31.3","213.34","111","60.03","34"
"09/03/12 17:43:20","225.839","28.9","213.24","84","60.03","34"
"09/03/12 17:48:20","225.8413","28.6","212.74","259","60.03","33"
"09/03/12 17:53:21","225.8433","33.2","212.73","124","60.03","33"
"09/03/12 17:58:19","225.8451","28.3","213.06","248","60.03","33"
"09/03/12 18:03:20","225.8466","17.1","212.87","7","60.0","32"
"09/03/12 18:08:19","225.8478","14.2","212.6","123","60.0","32"
"09/03/12 18:13:21","225.8487","16.4","212.52","27","60.03","32"
"09/03/12 18:18:19","225.8494","0.0","212.59","2","60.03","32"
"09/03/12 18:23:19","225.85","0.0","212.96","0","60.03","31"
"09/03/12 18:28:19","225.8505","0.0","212.21","0","60.03","31"
"09/03/12 18:33:19","225.8508","0.0","212.83","0","60.03","31"
"09/03/12 18:38:19","225.8511","0.0","212.72","0","60.03","30"
"09/03/12 18:43:19","225.8514","0.0","212.64","0","60.0","30"
"09/03/12 18:48:19","225.8516","0.0","212.42","0","60.0","29"
"09/04/12 06:48:20","225.8528","0.0","213.47","0","60.0","18"
"09/04/12 06:53:20","225.8533","11.8","213.59","2","60.0","18"
"09/04/12 06:58:20","225.854","12.6","214.2","27","60.07","19"
"09/04/12 07:03:19","225.8549","16.8","213.47","6","60.03","19"
"09/04/12 07:08:20","225.8559","14.3","214.08","12","60.03","19"
"09/04/12 07:13:21","225.8573","13.6","213.92","214","60.03","19"
"09/04/12 07:18:20","225.859","17.5","213.87","278","60.03","20"
"09/04/12 07:23:19","225.861","31.0","214.3","36","60.03","20"
"09/04/12 07:28:20","225.8632","36.2","214.34","275","60.0","20"
"09/04/12 07:33:20","225.8659","37.4","214.04","88","60.03","21"
"09/04/12 07:38:21","225.8688","43.6","213.97","343","60.03","22"
"09/04/12 07:43:21","225.872","37.5","214.42","113","60.03","22"
"09/04/12 07:48:20","225.8755","38.6","214.53","220","60.03","23"
"09/04/12 07:53:20","225.8794","48.3","212.62","393","60.0","23"
"09/04/12 07:58:21","225.8833","54.1","214.36","342","60.03","24"
"09/04/12 08:03:21","225.8872","37.8","214.0","302","60.03","24"
"09/04/12 08:08:20","225.8911","46.8","214.37","393","60.03","25"
"09/04/12 08:13:19","225.895","54.1","215.38","381","60.03","25"
"09/04/12 08:18:19","225.8989","60.5","214.68","258","60.03","26"
"09/04/12 08:23:19","225.9031","53.2","213.86","253","60.03","26"
"09/04/12 08:28:20","225.9076","58.7","214.87","95","60.03","27"
"09/04/12 08:33:21","225.9143","89.4","214.54","438","60.03","27"
"09/04/12 08:38:20","225.9214","93.7","214.95","454","60.03","28"
"09/04/12 08:43:19","225.9289","97.7","215.74","471","60.0","28"
"09/04/12 08:48:20","225.9367","101.6","215.36","493","60.0","29"
"09/04/12 08:53:21","225.9448","106.2","215.64","508","60.07","29"
"09/04/12 08:58:19","225.9532","109.9","214.56","526","60.03","30"
"09/04/12 09:03:20","225.9619","113.8","216.48","541","60.03","31"
"09/04/12 09:08:20","225.9709","117.3","216.32","555","60.03","32"
"09/04/12 09:13:20","225.9802","121.2","215.76","569","60.03","32"
"09/04/12 09:18:21","225.9898","124.9","215.68","584","60.03","32"
"09/04/12 09:23:20","225.9997","127.6","215.7","605","60.0","33"
"09/04/12 09:28:21","226.0097","130.6","214.75","613","60.03","34"
"09/04/12 09:33:19","226.02","134.1","215.77","625","60.0","35"
"09/04/12 09:38:19","226.0305","136.3","215.56","637","60.03","36"
"09/04/12 09:43:20","226.0413","139.6","215.43","651","60.0","36"
"09/04/12 09:48:21","226.0522","141.6","214.71","662","60.0","37"
"09/04/12 09:53:19","226.0633","144.2","215.64","669","60.07","38"
"09/04/12 09:58:20","226.0746","147.4","214.79","683","60.0","39"
"09/04/12 10:03:20","226.0863","150.8","215.62","698","60.03","39"
"09/04/12 10:08:20","226.0981","153.9","214.54","716","60.0","39"
"09/04/12 10:13:20","226.1103","157.3","216.78","723","60.0","39"
"09/04/12 10:18:20","226.1226","160.4","216.68","738","60.03","39"
"09/04/12 10:23:21","226.1353","162.6","216.1","750","60.0","39"
"09/04/12 10:28:20","226.1479","164.8","216.34","764","60.0","39"
"09/04/12 10:33:20","226.161","168.0","216.52","767","60.0","39"
"09/04/12 10:38:21","226.1741","169.4","215.78","779","60.03","39"
"09/04/12 10:43:20","226.1873","170.6","215.51","783","60.03","40"
"09/04/12 10:48:19","226.2006","172.9","215.56","792","60.0","40"
"09/04/12 10:53:19","226.2142","174.5","217.07","796","60.0","41"
"09/04/12 10:58:20","226.2278","176.3","216.73","798","60.03","41"
"09/04/12 11:03:19","226.2416","177.9","217.78","806","60.0","42"
"09/04/12 11:08:20","226.2555","180.3","217.6","817","60.0","42"
"09/04/12 11:13:20","226.2696","181.4","217.61","826","60.03","42"
"09/04/12 11:18:20","226.2838","182.9","217.7","828","60.03","43"
"09/04/12 11:23:20","226.2981","183.9","216.95","841","60.0","43"
"09/04/12 11:28:20","226.3124","186.3","216.49","843","60.03","43"
"09/04/12 11:33:21","226.3269","185.1","216.25","843","60.0","43"
"09/04/12 11:38:20","226.3414","186.7","216.53","851","60.0","43"
"09/04/12 11:43:20","226.356","187.6","216.28","856","60.03","43"
"09/04/12 11:48:20","226.3707","189.0","216.92","862","60.03","44"
"09/04/12 11:53:20","226.3855","190.4","216.33","860","60.03","43"
"09/04/12 11:58:19","226.4003","190.5","217.19","855","60.03","44"
"09/04/12 12:03:20","226.4152","191.3","216.1","876","60.03","44"
"09/04/12 12:08:20","226.4301","191.5","216.76","875","60.03","44"
"09/04/12 12:13:19","226.445","192.2","217.08","870","60.0","44"
"09/04/12 12:18:21","226.4601","193.5","217.2","881","60.03","43"
"09/04/12 12:23:21","226.4752","193.2","217.11","872","60.0","44"
"09/04/12 12:28:21","226.4903","194.5","217.8","879","60.0","43"
"09/04/12 12:33:19","226.5054","194.7","217.41","880","60.0","43"
"09/04/12 12:38:20","226.5206","194.3","217.71","881","60.0","43"
"09/04/12 12:43:20","226.5358","194.6","215.99","888","60.0","43"
"09/04/12 12:48:21","226.5501","194.4","215.67","893","60.03","43"
"09/04/12 12:53:19","226.5625","126.6","214.65","599","60.03","42"
"09/04/12 12:58:20","226.5739","121.9","215.1","576","60.03","42"
"09/04/12 13:03:21","226.5871","194.4","216.38","885","60.03","42"
"09/04/12 13:08:21","226.6005","133.3","215.76","624","60.0","42"
"09/04/12 13:13:20","226.6151","194.7","216.63","888","60.0","42"
"09/04/12 13:18:20","226.6303","194.9","217.05","884","60.0","43"
"09/04/12 13:23:20","226.6454","191.9","216.46","879","60.03","42"
"09/04/12 13:28:19","226.6602","189.3","216.81","863","60.0","42"
"09/04/12 13:33:20","226.6749","187.4","216.76","851","60.0","42"
"09/04/12 13:38:20","226.6894","184.5","215.86","845","60.0","43"
"09/04/12 13:43:20","226.7037","182.5","215.78","836","60.0","43"
"09/04/12 13:48:21","226.718","181.1","215.75","832","60.0","43"
"09/04/12 13:53:21","226.732","179.3","217.03","818","60.03","43"
"09/04/12 13:58:20","226.746","179.9","217.02","812","60.03","43"
"09/04/12 14:03:20","226.76","178.0","217.52","814","60.0","43"
"09/04/12 14:08:20","226.7737","176.5","216.84","806","60.03","42"
"09/04/12 14:13:21","226.7875","174.4","217.14","798","60.0","42"
"09/04/12 14:18:21","226.801","173.5","217.4","786","60.03","42"
"09/04/12 14:23:21","226.8143","170.9","216.71","780","60.0","42"
"09/04/12 14:28:21","226.8276","169.4","216.16","774","60.03","42"
"09/04/12 14:33:21","226.8407","167.5","216.14","766","60.0","41"
"09/04/12 14:38:19","226.8535","164.9","216.19","761","60.03","41"
"09/04/12 14:43:21","226.8664","163.2","216.04","747","60.03","40"
"09/04/12 14:48:19","226.879","160.7","215.86","740","60.0","40"
"09/04/12 14:53:20","226.8914","157.8","216.24","728","60.0","40"
"09/04/12 14:58:21","226.9036","155.2","216.56","709","60.03","39"
"09/04/12 15:03:20","226.9156","152.4","215.47","703","60.03","39"
"09/04/12 15:08:21","226.9273","149.2","215.48","693","60.03","39"
"09/04/12 15:13:21","226.9389","147.6","215.88","685","60.0","38"
"09/04/12 15:18:19","226.9502","144.3","216.05","671","60.03","38"
"09/04/12 15:23:19","226.9613","140.6","215.25","658","60.0","38"
"09/04/12 15:28:20","226.9722","137.9","216.35","642","60.0","38"
"09/04/12 15:33:21","226.9829","133.9","214.64","631","60.03","37"
"09/04/12 15:38:21","226.9932","130.8","214.77","617","60.0","37"
"09/04/12 15:43:20","227.0033","128.1","215.35","604","60.0","37"
"09/04/12 15:48:20","227.0132","124.5","215.09","588","60.03","36"
"09/04/12 15:53:20","227.0228","121.3","214.85","576","60.03","36"
"09/04/12 15:58:20","227.0308","47.9","214.51","327","60.03","35"
"09/04/12 16:03:21","227.0398","118.0","216.27","553","60.0","35"
"09/04/12 16:08:19","227.0486","112.1","215.95","531","60.03","35"
"09/04/12 16:13:21","227.0551","107.2","215.14","509","60.0","34"
"09/04/12 16:18:21","227.0632","103.4","214.77","497","60.0","34"
"09/04/12 16:23:19","227.071","98.1","214.65","475","60.03","33"
"09/04/12 16:28:19","227.0784","93.3","214.43","453","60.0","33"
"09/04/12 16:33:21","227.0856","89.1","214.79","438","60.03","33"
"09/04/12 16:38:19","227.0922","84.8","214.9","414","60.03","32"
"09/04/12 16:43:21","227.0987","80.2","213.44","397","60.03","32"
"09/04/12 16:48:21","227.1048","76.2","214.33","378","60.03","32"
"09/04/12 16:53:21","227.1106","71.6","213.72","362","60.03","32"
"09/04/12 16:58:20","227.1159","67.6","215.56","343","60.03","31"
"09/04/12 17:03:20","227.1211","63.6","213.86","326","60.0","31"
"09/04/12 17:08:21","227.1255","41.2","213.73","392","60.03","31"
"09/04/12 17:13:21","227.1294","40.9","214.48","419","60.0","30"
"09/04/12 17:18:20","227.1333","48.0","213.53","216","60.0","30"
"09/04/12 17:23:19","227.1371","39.7","213.38","108","60.0","29"
"09/04/12 17:28:19","227.1405","36.3","213.1","112","60.03","29"
"09/04/12 17:33:19","227.1437","35.9","213.56","219","60.0","29"
"09/04/12 17:38:20","227.1465","34.5","212.87","118","60.0","28"
"09/04/12 17:48:20","227.1505","17.2","212.45","3","60.03","28"
"09/04/12 17:53:21","227.1512","0.0","211.77","0","60.03","27"
"09/04/12 17:58:21","227.1514","0.0","212.9","0","60.03","27"
"09/04/12 18:03:20","227.1517","10.6","212.97","10","60.03","26"
"09/04/12 18:08:20","227.1518","10.8","211.09","0","60.0","26"
"09/04/12 18:43:20","227.1529","0.0","213.21","0","60.03","24"
"09/04/12 18:48:21","227.1533","0.0","213.01","0","60.0","24"
"09/04/12 18:53:20","227.1536","3.0","212.72","161","60.03","24"
"09/05/12 07:48:21","227.1544","10.7","214.29","2","60.0","22"
"09/05/12 07:53:20","227.1548","14.6","213.19","21","60.03","22"
"09/05/12 07:58:20","227.1554","5.0","213.33","0","60.03","23"
"09/05/12 08:03:21","227.156","15.0","212.05","19","60.03","23"
"09/05/12 08:08:21","227.1567","7.5","212.17","0","60.03","23"
"09/05/12 08:13:20","227.1575","15.9","211.33","18","60.03","23"
"09/05/12 08:18:21","227.1587","16.2","210.97","13","60.03","23"
"09/05/12 08:23:21","227.16","14.3","212.67","216","60.0","24"
"09/05/12 08:28:21","227.1611","10.7","212.87","22","60.0","24"
"09/05/12 08:33:20","227.1621","10.8","213.75","5","60.03","24"
"09/05/12 08:38:21","227.1634","15.4","214.32","5","60.03","24"
"09/05/12 08:43:20","227.1649","23.6","213.58","221","60.03","24"
"09/05/12 08:48:20","227.167","31.6","213.07","64","60.03","24"
"09/05/12 08:53:21","227.1688","15.5","212.59","59","60.03","24"
"09/05/12 08:58:20","227.1703","25.1","215.68","20","60.03","24"
"09/05/12 09:03:20","227.1719","30.7","215.08","65","60.0","25"
"09/05/12 09:08:20","227.1735","16.9","210.47","31","60.03","25"
"09/05/12 09:13:20","227.1748","13.0","215.35","84","60.03","25"
"09/05/12 09:18:21","227.1761","15.6","214.93","107","60.03","25"
"09/05/12 09:23:20","227.1771","15.2","212.51","2","60.03","25"
"09/05/12 09:28:21","227.178","14.5","212.51","32","60.03","25"
"09/05/12 09:33:21","227.1786","11.2","213.35","66","60.03","24"
"09/05/12 09:38:20","227.1791","14.4","212.25","22","60.03","24"
"09/05/12 09:43:20","227.1793","0.0","212.16","0","60.0","24"
"09/05/12 09:48:20","227.1796","14.0","212.7","0","60.0","24"
"09/05/12 09:53:20","227.1798","0.0","213.15","0","60.03","24"
"09/05/12 09:58:21","227.1802","11.0","212.8","68","60.03","24"
"09/05/12 10:03:21","227.1807","13.1","210.11","83","60.03","24"
"09/05/12 10:08:21","227.1817","15.5","211.49","4","60.0","23"
"09/05/12 10:13:21","227.1828","15.0","211.86","66","60.0","23"
"09/05/12 10:18:21","227.1835","0.0","211.8","0","60.0","23"
"09/05/12 10:23:20","227.184","15.3","212.5","155","60.03","23"
"09/05/12 10:28:21","227.1845","0.0","211.66","22","60.03","23"
"09/05/12 10:33:21","227.1849","10.9","212.36","5","60.03","23"
"09/05/12 10:38:20","227.1855","4.0","213.26","227","60.0","23"
"09/05/12 10:43:20","227.1863","15.1","213.0","234","60.03","23"
"09/05/12 10:48:20","227.1873","24.6","212.48","192","60.03","23"
"09/05/12 10:53:20","227.1885","19.0","213.71","136","60.03","23"
"09/05/12 10:58:20","227.1896","16.2","213.28","120","60.03","23"
"09/05/12 11:03:22","227.1904","11.2","213.37","1","60.03","23"
"09/05/12 11:08:20","227.191","12.4","213.58","1","60.03","23"
"09/05/12 11:13:21","227.1914","0.0","212.85","0","60.03","23"
"09/05/12 11:18:21","227.1917","11.3","213.91","5","60.03","23"
"09/05/12 11:23:21","227.1921","12.1","214.48","0","60.0","23"
"09/05/12 11:28:21","227.1928","12.8","214.23","156","60.03","23"
"09/05/12 11:33:21","227.1934","0.0","214.7","0","60.03","23"
"09/05/12 11:38:20","227.1938","0.0","213.56","0","60.03","23"
"09/05/12 11:43:20","227.1941","0.0","214.09","0","60.03","23"
"09/05/12 11:48:20","227.1943","11.9","214.35","23","60.03","23"
"09/05/12 11:53:21","227.1946","0.0","214.8","0","60.03","23"
"09/05/12 12:08:21","227.1954","13.9","213.09","20","60.0","22"
"09/05/12 12:13:21","227.1958","0.0","214.15","0","60.0","22"
"09/05/12 12:18:21","227.1963","0.0","214.23","0","60.03","22"
"09/05/12 12:23:21","227.1967","13.6","214.81","1","60.0","22"
"09/05/12 12:28:20","227.1973","12.6","214.11","4","60.03","22"
"09/05/12 12:33:20","227.1982","12.4","215.39","7","60.0","22"
"09/05/12 12:38:20","227.1993","14.5","213.92","6","60.0","22"
"09/05/12 12:43:20","227.2005","12.6","213.03","60","60.0","22"
"09/05/12 12:48:22","227.2018","17.3","214.17","26","60.0","22"
"09/05/12 12:53:21","227.2031","14.0","214.72","10","60.0","22"
"09/05/12 12:58:21","227.2045","12.9","213.51","29","60.03","22"
"09/05/12 13:03:21","227.2058","27.1","214.43","78","60.03","22"
"09/05/12 13:08:20","227.2075","26.1","215.27","214","60.03","22"
"09/05/12 13:13:21","227.2091","15.9","214.03","94","60.03","22"
"09/05/12 13:18:20","227.2102","11.2","213.87","3","60.0","22"
"09/05/12 13:23:21","227.2114","15.6","213.41","34","60.0","22"
"09/05/12 13:28:21","227.2129","30.5","213.56","112","60.03","22"
"09/05/12 13:33:21","227.2153","26.0","214.67","139","60.0","22"
"09/05/12 13:38:21","227.2169","19.6","214.01","199","60.03","22"
"09/05/12 13:43:21","227.2184","15.4","212.84","14","60.03","21"
"09/05/12 13:48:21","227.2197","19.4","212.41","114","60.0","21"
"09/05/12 13:53:22","227.2212","14.4","212.93","31","60.03","21"
"09/05/12 13:58:21","227.2229","11.8","211.98","7","60.03","21"
"09/05/12 14:03:22","227.2241","23.6","212.29","278","60.03","21"
"09/05/12 14:08:21","227.2257","23.7","212.44","53","60.03","21"
"09/05/12 14:13:21","227.2281","31.8","212.27","292","60.03","21"
"09/05/12 14:18:21","227.2309","28.5","212.79","219","60.03","21"
"09/05/12 14:23:20","227.234","48.1","213.35","106","60.03","21"
"09/05/12 14:28:21","227.2445","188.4","215.2","866","60.0","23"
"09/05/12 14:33:21","227.2574","181.0","215.32","827","60.03","24"
"09/05/12 14:38:22","227.2662","84.2","212.99","416","60.0","24"
"09/05/12 14:43:21","227.2718","47.8","212.41","122","60.0","25"
"09/05/12 14:48:20","227.276","65.9","212.82","339","60.0","25"
"09/05/12 14:53:20","227.2817","75.1","214.95","374","60.0","25"
"09/05/12 14:58:20","227.2936","196.0","216.16","888","60.0","27"
"09/05/12 15:03:21","227.3082","186.1","215.26","860","60.0","29"
"09/05/12 15:08:21","227.3207","190.3","216.0","867","60.03","30"
"09/05/12 15:13:22","227.3326","88.8","213.68","434","60.0","31"
"09/05/12 15:18:20","227.3456","169.3","215.46","777","60.0","33"
"09/05/12 15:23:20","227.3578","151.5","214.73","704","60.0","33"
"09/05/12 15:28:20","227.3692","143.4","215.77","666","60.0","34"
"09/05/12 15:33:20","227.3802","138.4","214.99","648","60.03","35"
"09/05/12 15:38:21","227.3909","134.1","214.2","630","60.03","35"
"09/05/12 15:43:21","227.4011","132.7","214.71","618","60.03","35"
"09/05/12 15:48:21","227.4113","128.6","214.51","600","60.0","36"
"09/05/12 15:53:22","227.4212","124.8","215.2","588","60.0","35"
"09/05/12 15:58:20","227.4306","120.9","215.64","567","60.03","35"
"09/05/12 16:03:21","227.4399","116.8","214.74","554","60.03","35"
"09/05/12 16:08:20","227.4489","113.1","214.94","533","60.0","35"
"09/05/12 16:13:20","227.4575","109.1","214.4","520","60.03","35"
"09/05/12 16:18:21","227.4659","105.1","213.93","507","60.0","35"
"09/05/12 16:23:20","227.4739","101.3","214.29","489","60.03","34"
"09/05/12 16:28:22","227.4817","97.4","214.06","472","60.0","34"
"09/05/12 16:33:20","227.489","93.1","213.5","457","60.03","34"
"09/05/12 16:38:21","227.4961","89.0","214.88","435","60.03","33"
"09/05/12 16:43:20","227.5029","84.5","213.88","417","60.0","33"
"09/05/12 16:48:20","227.5093","80.6","213.82","397","60.03","32"
"09/05/12 16:53:20","227.5153","75.2","214.1","377","60.03","32"
"09/05/12 16:58:21","227.521","70.6","213.53","354","60.03","32"
"09/05/12 17:03:21","227.5263","66.8","213.36","342","60.03","31"
"09/05/12 17:08:21","227.5314","61.9","214.28","318","60.03","31"
"09/05/12 17:13:22","227.5353","43.5","213.95","423","60.07","30"
"09/05/12 17:18:21","227.5392","53.5","213.62","385","60.07","30"
"09/05/12 17:23:21","227.543","55.1","213.18","153","60.07","29"
"09/05/12 17:28:21","227.5466","50.5","213.52","358","60.03","29"
"09/05/12 17:33:20","227.5498","45.5","213.49","280","60.07","29"
"09/05/12 17:38:21","227.5527","39.9","212.75","194","60.03","28"
"09/05/12 17:43:21","227.5552","26.9","213.47","214","60.03","28"
"09/05/12 17:48:21","227.5575","30.4","212.41","22","60.03","27"
"09/05/12 17:53:20","227.5593","25.3","213.39","157","60.07","27"
"09/05/12 17:58:22","227.561","20.1","213.05","18","60.07","26"
"09/05/12 18:03:20","227.5623","15.7","213.24","10","60.03","26"
"09/05/12 18:08:20","227.5634","12.6","212.23","135","60.03","26"
"09/05/12 18:13:20","227.5642","5.0","212.84","190","60.03","25"
"09/05/12 18:18:21","227.5649","10.7","212.7","23","60.03","25"
"09/05/12 18:23:20","227.5654","11.1","213.03","71","60.03","25"
"09/05/12 18:28:20","227.5658","0.0","213.0","0","60.03","24"
"09/05/12 18:33:22","227.566","0.0","212.38","0","60.03","24"
"09/05/12 18:38:21","227.5663","0.0","213.37","0","60.03","24"
"09/06/12 06:48:21","227.5672","14.7","217.15","0","60.03","16"
"09/06/12 06:53:21","227.5678","13.2","213.41","37","60.03","16"
"09/06/12 06:58:21","227.5685","15.7","214.08","8","60.03","17"
"09/06/12 07:03:21","227.5697","16.1","213.49","260","60.03","17"
"09/06/12 07:08:20","227.5711","27.3","213.89","52","60.03","17"
"09/06/12 07:13:21","227.5728","26.9","213.91","29","60.03","18"
"09/06/12 07:18:21","227.5748","25.4","213.27","26","60.0","18"
"09/06/12 07:23:21","227.5769","28.9","214.11","258","60.03","18"
"09/06/12 07:28:22","227.5793","34.7","213.69","161","60.03","19"
"09/06/12 07:33:22","227.5822","41.2","212.27","213","60.03","19"
"09/06/12 07:38:22","227.5853","38.1","212.71","347","60.0","20"
"09/06/12 07:43:21","227.589","57.5","212.32","206","60.03","20"
"09/06/12 07:48:21","227.5929","48.4","212.12","421","60.0","20"
"09/06/12 07:53:20","227.5968","46.1","212.35","431","60.03","21"
"09/06/12 07:58:21","227.6007","50.4","212.0","249","60.03","22"
"09/06/12 08:03:20","227.6047","56.3","213.22","134","60.03","22"
"09/06/12 08:08:21","227.6086","49.4","213.38","324","60.03","23"
"09/06/12 08:13:21","227.6126","45.0","216.07","364","60.03","23"
"09/06/12 08:18:22","227.6168","57.0","215.95","189","60.03","23"
"09/06/12 08:23:20","227.623","84.9","216.18","415","60.0","24"
"09/06/12 08:28:21","227.63","89.3","215.6","433","60.0","24"
"09/06/12 08:33:22","227.6374","98.1","215.44","470","60.03","25"
"09/06/12 08:38:21","227.6452","68.9","213.72","348","60.0","25"
"09/06/12 08:43:20","227.6527","103.1","214.28","497","60.0","26"
"09/06/12 08:48:20","227.6609","109.3","214.92","517","60.03","26"
"09/06/12 08:53:21","227.6697","110.7","215.57","528","60.03","27"
"09/06/12 08:58:22","227.6784","113.9","215.9","536","60.03","27"
"09/06/12 09:03:21","227.6878","129.8","215.75","609","60.03","28"
"09/06/12 09:08:22","227.6979","120.0","215.5","572","60.03","29"
"09/06/12 09:13:21","227.707","36.6","214.18","276","60.03","29"
"09/06/12 09:18:22","227.7178","142.4","216.15","662","60.03","29"
"09/06/12 09:23:22","227.729","150.2","217.01","691","60.0","30"
"09/06/12 09:28:22","227.7414","175.6","217.93","801","60.03","30"
"09/06/12 09:33:21","227.7523","40.5","215.3","230","60.0","30"
"09/06/12 09:38:21","227.7548","22.9","214.69","247","60.03","29"
"09/06/12 09:43:22","227.7563","30.8","212.89","33","60.0","29"
"09/06/12 09:48:22","227.7663","175.6","214.43","808","60.0","29"
"09/06/12 09:53:22","227.7786","174.7","215.38","804","60.03","30"
"09/06/12 09:58:22","227.7921","178.9","216.99","820","60.03","31"
"09/06/12 10:03:21","227.8016","31.6","215.63","297","60.03","31"
"09/06/12 10:08:21","227.8043","165.9","214.76","771","60.0","30"
"09/06/12 10:13:22","227.8138","173.2","215.65","798","60.03","30"
"09/06/12 10:18:21","227.8245","180.3","216.35","828","60.03","31"
"09/06/12 10:23:21","227.8368","188.5","217.28","852","60.03","31"
"09/06/12 10:28:22","227.8509","190.2","217.76","860","60.03","32"
"09/06/12 10:33:21","227.8646","194.5","217.49","879","60.03","32"
"09/06/12 10:38:22","227.878","195.8","217.52","889","60.0","32"
"09/06/12 10:43:21","227.8917","196.1","217.77","879","60.03","33"
"09/06/12 10:48:22","227.9062","47.2","214.45","416","60.03","33"
"09/06/12 10:53:21","227.918","195.3","217.97","885","60.0","33"
"09/06/12 10:58:22","227.9307","195.5","218.59","877","60.0","33"
"09/06/12 11:03:21","227.9451","195.9","217.3","891","60.0","34"
"09/06/12 11:08:22","227.9603","187.3","217.74","849","60.07","34"
"09/06/12 11:13:22","227.9746","28.0","214.58","121","60.03","34"
"09/06/12 11:18:22","227.9871","194.9","217.84","883","60.0","35"
"09/06/12 11:23:22","228.0024","194.9","216.56","887","60.0","35"
"09/06/12 11:28:21","228.0175","195.2","217.9","879","60.03","35"
"09/06/12 11:33:21","228.0327","194.6","217.04","884","60.0","36"
"09/06/12 11:38:21","228.0479","195.8","216.66","883","60.03","35"
"09/06/12 11:43:21","228.0631","195.7","217.15","883","60.0","35"
"09/06/12 11:48:21","228.0781","195.7","217.21","887","60.0","35"
"09/06/12 11:53:22","228.0934","195.2","217.9","877","60.03","35"
"09/06/12 11:58:21","228.1085","194.2","218.78","871","60.03","36"
"09/06/12 12:03:21","228.1238","196.3","218.21","879","60.03","36"
"09/06/12 12:08:21","228.1349","65.9","214.68","323","60.03","35"
"09/06/12 12:13:22","228.1468","195.9","218.68","874","60.0","35"
"09/06/12 12:18:22","228.162","195.5","218.53","895","60.03","35"
"09/06/12 12:23:22","228.1759","195.9","217.47","885","60.03","35"
"09/06/12 12:28:21","228.1911","195.8","218.39","877","60.03","35"
"09/06/12 12:33:21","228.2061","195.4","217.85","885","60.0","35"
"09/06/12 12:38:22","228.2167","194.8","218.04","886","60.03","34"
"09/06/12 12:43:22","228.2313","195.6","217.68","882","60.07","35"
"09/06/12 12:48:22","228.245","195.4","216.82","886","60.03","35"
"09/06/12 12:53:21","228.2601","195.3","217.57","886","60.03","35"
"09/06/12 12:58:21","228.2753","194.9","215.15","891","60.0","36"
"09/06/12 13:03:21","228.2905","194.5","215.94","886","60.03","36"
"09/06/12 13:08:21","228.3052","195.7","216.81","886","60.03","36"
"09/06/12 13:13:21","228.318","104.7","214.34","501","60.03","35"
"09/06/12 13:18:21","228.3327","195.3","216.97","885","60.0","35"
"09/06/12 13:23:21","228.346","195.0","217.07","887","60.03","35"
"09/06/12 13:28:21","228.3612","195.3","217.58","882","60.0","36"
"09/06/12 13:33:22","228.3765","195.3","216.92","883","60.03","36"
"09/06/12 13:38:21","228.3916","190.4","216.74","871","60.0","36"
"09/06/12 13:43:22","228.4068","194.6","216.6","879","60.03","36"
"09/06/12 13:48:22","228.422","193.5","216.98","876","60.03","36"
"09/06/12 13:53:22","228.437","192.4","216.21","877","60.03","36"
"09/06/12 13:58:22","228.4496","195.5","217.47","876","60.0","36"
"09/06/12 14:03:22","228.4646","189.8","217.1","861","60.03","36"
"09/06/12 14:08:20","228.475","145.9","216.04","685","60.03","34"
"09/06/12 14:13:21","228.4898","186.8","216.48","846","60.0","35"
"09/06/12 14:18:22","228.5041","172.9","217.03","792","60.03","35"
"09/06/12 14:23:22","228.5172","176.3","217.51","799","60.0","35"
"09/06/12 14:28:22","228.531","178.0","216.69","807","60.0","35"
"09/06/12 14:33:20","228.5448","182.2","216.43","835","60.03","35"
"09/06/12 14:38:22","228.5583","150.5","216.3","703","60.03","34"
"09/06/12 14:43:21","228.5706","167.3","216.77","766","60.0","34"
"09/06/12 14:48:21","228.5824","168.2","216.6","770","60.03","34"
"09/06/12 14:53:22","228.5951","157.9","218.31","722","60.03","33"
"09/06/12 14:58:21","228.6078","153.4","217.03","709","60.03","33"
"09/06/12 15:03:22","228.6196","155.0","217.54","714","60.0","33"
"09/06/12 15:08:21","228.6317","154.3","217.43","706","60.03","33"
"09/06/12 15:13:22","228.6428","129.6","216.74","606","60.03","33"
"09/06/12 15:18:22","228.654","162.5","217.85","743","60.0","33"
"09/06/12 15:23:22","228.6663","157.2","216.76","726","60.03","33"
"09/06/12 15:28:20","228.678","145.1","217.52","668","60.0","33"
"09/06/12 15:33:21","228.6883","144.1","217.53","664","60.03","33"
"09/06/12 15:38:22","228.6994","142.4","217.05","659","60.03","33"
"09/06/12 15:43:21","228.7102","138.5","217.56","639","60.0","33"
"09/06/12 15:48:21","228.7207","134.2","217.14","626","60.03","33"
"09/06/12 15:53:21","228.7309","128.6","216.89","599","60.03","33"
"09/06/12 15:58:22","228.7408","124.1","217.0","577","60.03","32"
"09/06/12 16:03:22","228.7502","118.7","217.14","553","60.07","32"
"09/06/12 16:08:21","228.7592","114.7","214.12","543","60.0","32"
"09/06/12 16:13:22","228.768","110.7","214.76","526","60.03","32"
"09/06/12 16:18:22","228.7764","106.1","214.01","509","60.03","32"
"09/06/12 16:23:21","228.7844","102.0","214.91","489","60.0","32"
"09/06/12 16:28:21","228.7922","97.6","215.11","472","60.03","32"
"09/06/12 16:33:22","228.7995","85.3","214.36","421","60.03","31"
"09/06/12 16:38:20","228.8052","72.3","213.88","364","60.0","31"
"09/06/12 16:43:21","228.8116","86.4","215.5","421","60.03","31"
"09/06/12 16:48:21","228.818","80.4","215.31","395","60.03","31"
"09/06/12 16:53:21","228.8242","77.5","215.81","387","60.03","31"
"09/06/12 16:58:22","228.83","70.3","216.5","349","60.07","30"
"09/06/12 17:03:22","228.8353","68.6","215.84","342","60.03","30"
"09/06/12 17:08:21","228.8404","62.9","215.19","322","60.03","30"
"09/06/12 17:13:21","228.8442","37.5","215.03","158","60.03","30"
"09/06/12 17:18:22","228.8471","38.9","214.23","100","60.03","29"
"09/06/12 17:23:22","228.8508","41.7","214.74","130","60.03","29"
"09/06/12 17:28:22","228.8539","37.0","215.28","281","60.03","29"
"09/06/12 17:33:21","228.8566","13.5","213.58","0","60.03","28"
"09/06/12 17:38:21","228.859","32.3","213.44","257","60.03","28"
"09/06/12 17:43:21","228.8609","20.8","214.25","183","60.0","27"
"09/06/12 17:48:21","228.8625","0.0","214.49","0","60.03","27"
"09/06/12 17:53:22","228.8636","19.9","214.96","234","60.0","27"
"09/06/12 17:58:22","228.8647","14.7","214.78","236","60.03","26"
"09/06/12 18:03:22","228.8658","14.1","214.51","16","60.0","26"
"09/06/12 18:08:22","228.8671","8.3","214.02","166","60.03","26"
"09/06/12 18:13:21","228.868","0.0","213.87","0","60.03","25"
"09/06/12 18:18:22","228.8686","0.0","214.85","0","60.0","25"
"09/06/12 18:23:22","228.8691","0.0","215.04","26","60.03","25"
"09/06/12 18:28:20","228.8695","0.0","214.04","241","60.03","25"
"09/07/12 06:58:23","228.8702","0.1","212.02","0","60.03","16"
"09/07/12 07:03:21","228.8704","0.0","213.14","11","60.03","17"
"09/07/12 07:08:22","228.8707","13.2","212.79","17","60.0","17"
"09/07/12 07:13:21","228.8712","6.5","212.69","0","60.03","17"
"09/07/12 07:18:21","228.8717","0.0","213.19","0","60.03","17"
"09/07/12 07:48:22","228.8728","0.0","211.46","0","60.03","18"
"09/07/12 07:53:22","228.875","69.1","213.04","268","60.03","18"
"09/07/12 07:58:21","228.879","56.1","212.71","203","60.03","18"
"09/07/12 08:03:22","228.8829","58.9","212.67","104","60.03","19"
"09/07/12 08:08:22","228.8868","55.7","212.75","221","60.03","20"
"09/07/12 08:13:22","228.891","52.3","212.96","106","60.0","20"
"09/07/12 08:18:21","228.8955","60.0","214.4","405","60.03","22"
"09/07/12 08:23:21","228.9014","90.7","214.99","442","60.0","22"
"09/07/12 08:28:21","228.9087","97.6","213.01","477","60.0","23"
"09/07/12 08:33:22","228.9149","102.4","214.69","495","60.03","23"
"09/07/12 08:38:21","228.9197","46.3","213.54","408","60.03","23"
"09/07/12 08:43:22","228.9266","114.9","214.17","549","60.03","24"
"09/07/12 08:48:21","228.9358","125.1","213.85","594","60.03","25"
"09/07/12 08:53:22","228.9456","130.2","215.28","612","60.03","26"
"09/07/12 08:58:22","228.9496","14.9","213.86","45","60.07","25"
"09/07/12 09:03:22","228.9504","11.4","212.45","22","60.0","25"
"09/07/12 09:08:22","228.957","139.3","215.04","654","60.03","25"
"09/07/12 09:13:23","228.9685","160.1","215.89","733","60.0","26"
"09/07/12 09:18:21","228.9801","152.9","217.55","706","60.0","27"
"09/07/12 09:23:22","228.9919","158.7","218.17","731","60.03","28"
"09/07/12 09:28:21","229.0047","165.1","217.33","758","60.0","29"
"09/07/12 09:33:21","229.0149","173.5","217.81","781","60.0","29"
"09/07/12 09:38:21","229.0285","173.8","217.46","790","60.03","30"
"09/07/12 09:43:21","229.0359","175.8","217.01","804","60.03","30"
"09/07/12 09:48:23","229.0494","124.1","217.02","585","60.03","30"
"09/07/12 09:53:22","229.0559","26.6","214.34","93","60.0","29"
"09/07/12 09:58:22","229.0622","51.7","214.73","248","60.0","29"
"09/07/12 10:03:21","229.0622","65.2","214.86","326","60.03","28"
"09/07/12 10:08:23","229.0705","113.9","216.72","534","60.03","28"
"09/07/12 10:13:23","229.0763","195.6","217.8","883","60.0","28"
"09/07/12 10:18:23","229.0853","34.7","214.36","351","60.03","28"
"09/07/12 10:23:21","229.0977","195.5","218.18","885","60.03","30"
"09/07/12 10:28:22","229.1055","28.6","213.64","159","60.03","28"
"09/07/12 10:33:21","229.1084","60.0","214.42","315","60.0","28"
"09/07/12 10:38:22","229.113","33.4","213.44","260","60.03","27"
"09/07/12 10:43:22","229.1167","193.3","217.52","864","60.03","27"
"09/07/12 10:48:23","229.1267","45.3","214.7","337","60.0","27"
"09/07/12 10:53:22","229.1368","36.5","213.42","111","60.0","28"
"09/07/12 10:58:21","229.1398","36.2","213.37","228","60.03","28"
"09/07/12 11:03:22","229.1504","192.6","218.77","881","60.03","29"
"09/07/12 11:08:23","229.1553","46.7","214.35","184","60.03","28"
"09/07/12 11:13:23","229.1584","194.4","218.11","885","60.03","27"
"09/07/12 11:18:22","229.1735","196.7","218.74","885","60.0","29"
"09/07/12 11:23:22","229.1878","68.4","215.75","343","60.03","30"
"09/07/12 11:28:22","229.1913","80.7","215.75","395","60.03","29"
"09/07/12 11:33:23","229.2063","194.1","217.36","880","60.0","30"
"09/07/12 11:38:23","229.2147","47.4","214.67","105","60.0","30"
"09/07/12 11:43:22","229.2262","68.7","215.12","344","60.0","30"
"09/07/12 11:48:22","229.2336","71.1","214.72","357","60.03","30"
"09/07/12 11:53:23","229.2443","101.5","216.42","487","60.03","30"
"09/07/12 11:58:21","229.2532","103.4","216.4","487","60.0","30"
"09/07/12 12:03:22","229.2601","87.0","214.7","426","60.03","29"
"09/07/12 12:08:22","229.2667","63.4","214.51","323","60.03","29"
"09/07/12 12:13:21","229.2706","50.2","214.22","365","60.03","28"
"09/07/12 12:18:22","229.2765","67.4","214.12","341","60.03","27"
"09/07/12 12:23:21","229.2806","48.6","214.44","319","60.03","27"
"09/07/12 12:28:23","229.2839","50.8","214.19","222","60.0","26"
"09/07/12 12:33:23","229.2876","40.7","213.63","274","60.0","26"
"09/07/12 12:38:22","229.2915","47.1","214.01","76","60.0","25"
"09/07/12 12:43:23","229.2969","100.2","213.66","482","59.96","25"
"09/07/12 12:48:22","229.3088","189.2","217.37","858","60.03","27"
"09/07/12 12:53:22","229.32","194.8","217.88","886","60.0","28"
"09/07/12 12:58:22","229.3321","78.4","214.66","389","60.03","28"
"09/07/12 13:03:22","229.336","54.0","214.73","76","60.03","28"
"09/07/12 13:08:23","229.3448","64.6","215.31","326","60.03","28"
"09/07/12 13:13:22","229.3541","69.2","214.81","348","60.03","28"
"09/07/12 13:18:22","229.3615","45.4","214.56","111","60.0","28"
"09/07/12 13:23:22","229.368","188.9","217.16","868","60.0","29"
"09/07/12 13:28:23","229.381","105.7","215.57","507","60.03","29"
"09/07/12 13:33:22","229.3935","192.7","217.54","882","60.0","30"
"09/07/12 13:38:23","229.4083","195.3","217.73","886","60.0","31"
"09/07/12 13:43:23","229.4207","194.7","217.61","887","60.0","31"
"09/07/12 13:48:21","229.4359","194.4","217.39","880","60.03","32"
"09/07/12 13:53:22","229.4504","76.1","215.16","381","60.0","32"
"09/07/12 13:58:21","229.4597","127.5","215.99","595","60.03","32"
"09/07/12 14:03:22","229.472","49.5","214.17","326","60.0","32"
"09/07/12 14:08:22","229.4803","195.4","217.15","884","60.03","32"
"09/07/12 14:13:22","229.4954","195.8","217.57","883","60.0","33"
"09/07/12 14:18:21","229.5083","195.3","217.44","895","60.03","33"
"09/07/12 14:23:22","229.5216","72.5","215.16","362","60.03","33"
