"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/07/12 14:28:22","229.5329","202.5","217.9","917","60.03","33"
"09/07/12 14:33:22","229.5466","49.0","214.89","156","60.03","33"
"09/07/12 14:38:22","229.5531","48.0","214.24","320","60.0","31"
"09/07/12 14:43:21","229.5588","107.8","215.19","518","60.03","31"
"09/07/12 14:48:22","229.5722","46.0","214.02","252","60.0","32"
"09/07/12 14:53:22","229.5822","30.3","214.49","86","60.0","31"
"09/07/12 14:58:21","229.5872","49.5","214.73","122","60.0","30"
"09/07/12 15:03:22","229.5903","55.7","213.77","179","60.0","29"
"09/07/12 15:08:22","229.5946","52.2","215.23","211","60.03","28"
"09/07/12 15:13:22","229.6081","196.3","217.42","892","60.03","29"
"09/07/12 15:18:23","229.6197","55.7","215.42","286","60.0","29"
"09/07/12 15:23:23","229.6243","49.5","215.37","341","60.0","28"
"09/07/12 15:28:21","229.6299","52.1","214.73","325","60.03","28"
"09/07/12 15:33:23","229.6346","38.5","214.11","127","60.0","27"
"09/07/12 15:38:23","229.645","166.5","216.15","773","60.03","28"
"09/07/12 15:43:23","229.6548","169.7","216.44","778","60.03","28"
"09/07/12 15:48:21","229.6672","53.6","214.26","204","60.03","29"
"09/07/12 15:53:22","229.6701","13.8","213.61","162","60.0","27"
"09/07/12 15:58:22","229.6774","49.3","214.59","369","60.03","27"
"09/07/12 16:03:23","229.6844","80.8","214.85","398","60.03","27"
"09/07/12 16:08:22","229.6946","105.6","216.33","505","60.03","27"
"09/07/12 16:13:22","229.7045","143.0","216.25","656","60.0","28"
"09/07/12 16:18:23","229.7105","51.7","215.01","361","60.03","27"
"09/07/12 16:23:23","229.7171","142.6","216.36","658","60.03","27"
"09/07/12 16:28:23","229.7237","36.3","214.45","132","60.03","27"
"09/07/12 16:33:23","229.7261","14.0","213.99","324","60.03","26"
"09/07/12 16:38:21","229.7278","14.3","213.63","4","60.03","25"
"09/07/12 16:43:21","229.7293","32.4","214.12","112","60.03","25"
"09/07/12 16:48:22","229.7313","29.6","214.01","178","60.03","24"
"09/07/12 16:53:23","229.734","28.3","214.86","85","60.0","24"
"09/07/12 16:58:23","229.7393","71.3","215.56","356","60.03","24"
"09/07/12 17:03:23","229.7438","77.4","214.81","382","60.03","24"
"09/07/12 17:08:23","229.7488","33.2","214.04","105","60.03","24"
"09/07/12 17:13:22","229.7519","33.1","214.13","93","60.03","24"
"09/07/12 17:18:23","229.7559","66.9","215.14","337","60.0","24"
"09/07/12 17:23:22","229.7593","32.1","213.83","29","60.03","23"
"09/07/12 17:28:22","229.7626","59.5","213.86","325","60.0","23"
"09/07/12 17:33:22","229.7651","28.7","213.21","174","60.03","23"
"09/07/12 17:38:21","229.7681","38.2","213.63","136","60.03","23"
"09/07/12 17:43:22","229.771","30.6","213.87","225","60.03","23"
"09/07/12 17:48:21","229.7736","13.2","213.5","16","60.0","23"
"09/07/12 17:53:21","229.7759","30.9","213.81","16","60.07","23"
"09/07/12 17:58:22","229.7777","28.9","213.35","81","60.03","22"
"09/07/12 18:03:21","229.779","15.6","214.13","32","60.0","22"
"09/07/12 18:08:22","229.78","16.7","213.62","64","60.03","22"
"09/07/12 18:13:21","229.7809","0.0","213.62","175","60.03","22"
"09/07/12 18:18:22","229.7814","0.0","213.59","0","60.03","21"
"09/07/12 18:23:22","229.7817","14.4","213.45","12","60.03","21"
"09/07/12 18:28:23","229.782","0.0","213.09","0","60.0","20"
"09/07/12 18:33:22","229.7822","13.9","212.74","1","60.03","20"
"09/07/12 18:38:22","229.7824","0.0","213.24","0","60.03","19"
"09/08/12 06:43:22","229.7829","0.0","213.98","0","60.03","12"
"09/08/12 06:48:22","229.7833","0.0","213.84","0","60.0","12"
"09/08/12 06:53:23","229.784","6.5","214.35","162","60.03","13"
"09/08/12 06:58:23","229.7849","12.6","213.84","71","60.03","13"
"09/08/12 07:03:23","229.7862","18.3","215.63","14","60.03","13"
"09/08/12 07:08:23","229.7873","12.4","214.32","25","60.0","13"
"09/08/12 07:13:22","229.789","22.2","214.85","35","60.0","14"
"09/08/12 07:18:22","229.7912","34.9","214.7","149","60.0","15"
"09/08/12 07:23:22","229.7938","42.2","215.02","319","60.03","15"
"09/08/12 07:28:22","229.797","37.9","213.79","331","60.03","16"
"09/08/12 07:33:22","229.8007","43.0","213.27","383","60.03","17"
"09/08/12 07:38:21","229.8045","46.5","214.52","100","60.03","17"
"09/08/12 07:43:22","229.8083","67.0","214.38","338","60.03","18"
"09/08/12 07:48:22","229.8133","67.0","215.14","96","60.03","18"
"09/08/12 07:53:21","229.817","52.8","214.12","98","60.0","19"
"09/08/12 07:58:22","229.8213","91.3","214.84","446","60.03","19"
"09/08/12 08:03:22","229.8278","79.8","214.41","392","60.0","20"
"09/08/12 08:08:23","229.8341","81.0","214.84","401","60.03","20"
"09/08/12 08:13:21","229.8382","41.4","213.54","120","59.96","20"
"09/08/12 08:18:22","229.8421","40.5","213.3","123","60.0","21"
"09/08/12 08:23:22","229.8455","56.1","213.39","215","60.0","21"
"09/08/12 08:28:23","229.8489","31.7","213.91","90","60.0","21"
"09/08/12 08:33:21","229.8521","27.9","213.02","93","60.03","21"
"09/08/12 08:38:22","229.8546","31.5","214.02","88","60.03","20"
"09/08/12 08:43:23","229.8569","42.5","213.83","234","60.0","20"
"09/08/12 08:48:23","229.8599","85.2","213.76","415","60.0","20"
"09/08/12 08:53:23","229.8659","61.6","213.57","188","60.0","20"
"09/08/12 08:58:23","229.8697","61.5","212.82","144","60.03","21"
"09/08/12 09:03:22","229.8736","54.5","213.78","237","60.03","21"
"09/08/12 09:08:22","229.8775","65.9","213.33","235","60.0","21"
"09/08/12 09:13:23","229.8814","46.2","214.49","390","60.0","21"
"09/08/12 09:18:22","229.8853","49.3","214.91","342","60.0","21"
"09/08/12 09:23:23","229.8892","53.7","213.41","124","60.03","21"
"09/08/12 09:28:22","229.893","53.7","214.98","143","60.0","21"
"09/08/12 09:33:23","229.8969","43.5","214.68","355","60.0","21"
"09/08/12 09:38:23","229.9018","78.2","214.64","389","60.03","22"
"09/08/12 09:43:23","229.9074","77.1","213.75","383","60.0","22"
"09/08/12 09:48:23","229.9127","74.3","214.48","371","60.03","22"
"09/08/12 09:53:23","229.9184","67.9","213.9","343","60.03","22"
"09/08/12 09:58:23","229.9236","63.9","213.82","327","60.0","22"
"09/08/12 10:03:22","229.9298","102.3","213.59","492","60.0","22"
"09/08/12 10:08:23","229.9386","112.8","214.09","538","60.0","23"
"09/08/12 10:13:22","229.9465","81.0","213.61","400","60.0","23"
"09/08/12 10:18:23","229.9523","52.0","213.79","82","60.0","23"
"09/08/12 10:23:22","229.9573","67.9","213.67","347","60.03","23"
"09/08/12 10:28:22","229.9643","149.8","215.97","694","60.0","23"
"09/08/12 10:33:22","229.977","130.1","216.21","611","60.0","24"
"09/08/12 10:38:23","229.9897","143.9","216.2","668","60.0","25"
"09/08/12 10:43:22","230.004","191.1","217.39","853","60.03","26"
"09/08/12 10:48:22","230.0141","67.1","214.34","340","60.03","26"
"09/08/12 10:53:22","230.0193","72.6","214.25","368","60.0","25"
"09/08/12 10:58:22","230.0236","35.1","212.78","151","60.07","25"
"09/08/12 11:03:23","230.0267","47.6","212.91","358","60.03","25"
"09/08/12 11:08:23","230.0302","42.4","213.51","410","60.03","24"
"09/08/12 11:13:23","230.0339","44.8","213.19","326","60.03","24"
"09/08/12 11:18:22","230.037","50.8","214.38","356","60.0","24"
"09/08/12 11:23:23","230.0407","46.3","214.25","103","60.0","23"
"09/08/12 11:28:22","230.0445","36.5","214.03","256","60.03","23"
"09/08/12 11:33:23","230.047","23.1","213.76","27","60.0","23"
"09/08/12 11:38:22","230.0483","12.2","212.0","6","60.03","23"
"09/08/12 11:43:23","230.049","23.5","212.35","262","60.03","22"
"09/08/12 11:48:22","230.0506","25.0","213.55","225","60.0","22"
"09/08/12 11:53:23","230.0528","31.5","213.32","151","60.03","22"
"09/08/12 11:58:23","230.0564","71.3","214.22","361","60.03","22"
"09/08/12 12:03:23","230.0644","159.9","216.69","739","60.07","23"
"09/08/12 12:08:23","230.0719","168.8","216.27","785","60.03","23"
"09/08/12 12:13:22","230.0784","98.6","214.11","479","60.03","23"
"09/08/12 12:18:23","230.0852","56.8","213.76","90","60.0","24"
"09/08/12 12:23:22","230.0902","90.7","214.22","444","60.03","24"
"09/08/12 12:28:23","230.0963","65.2","214.16","332","60.07","24"
"09/08/12 12:33:23","230.1019","72.7","214.45","362","60.0","24"
"09/08/12 12:38:22","230.1069","63.3","215.01","324","60.03","24"
"09/08/12 12:43:22","230.1111","44.6","214.18","80","60.0","24"
"09/08/12 12:48:23","230.115","58.6","214.15","390","60.0","24"
"09/08/12 12:53:23","230.1188","41.9","214.55","200","60.03","24"
"09/08/12 12:58:22","230.1265","77.8","215.31","388","60.07","25"
"09/08/12 13:03:22","230.1317","72.7","214.23","362","60.07","24"
"09/08/12 13:08:22","230.1379","73.8","214.78","369","60.03","24"
"09/08/12 13:13:23","230.1439","81.8","214.34","403","60.0","25"
"09/08/12 13:18:22","230.1496","63.1","213.74","325","60.03","24"
"09/08/12 13:23:22","230.1544","48.7","214.5","195","60.03","24"
"09/08/12 13:28:22","230.1586","76.2","214.89","376","60.0","25"
"09/08/12 13:33:23","230.1627","32.4","214.91","247","60.03","24"
"09/08/12 13:38:22","230.1645","15.4","214.13","0","60.03","24"
"09/08/12 13:43:22","230.165","13.8","213.37","6","60.0","23"
"09/08/12 13:48:22","230.1657","24.0","213.29","133","60.03","23"
"09/08/12 13:53:23","230.1672","11.8","213.47","29","60.03","22"
"09/08/12 13:58:23","230.1687","11.4","213.8","64","60.07","22"
"09/08/12 14:03:22","230.1708","30.8","213.81","50","60.03","21"
"09/08/12 14:08:22","230.1732","43.6","213.56","82","60.03","21"
"09/08/12 14:13:23","230.1791","39.6","213.55","127","60.03","22"
"09/08/12 14:18:23","230.1816","13.0","212.99","133","60.03","22"
"09/08/12 14:28:22","230.183","14.6","212.49","43","60.03","21"
"09/08/12 14:33:22","230.1845","43.2","213.64","186","60.03","21"
"09/08/12 14:38:23","230.1882","47.4","214.21","363","60.03","21"
"09/08/12 14:43:23","230.193","174.4","215.71","802","60.03","22"
"09/08/12 14:48:23","230.1967","48.5","213.74","370","60.03","22"
"09/08/12 14:53:23","230.1996","29.0","213.09","36","60.03","22"
"09/08/12 14:58:22","230.2023","43.8","213.53","409","60.03","22"
"09/08/12 15:03:23","230.2056","35.0","213.8","149","60.03","22"
"09/08/12 15:08:22","230.2123","195.6","216.29","893","60.0","23"
"09/08/12 15:13:23","230.2248","196.4","217.3","885","60.0","24"
"09/08/12 15:18:22","230.2349","87.9","214.64","432","60.03","25"
"09/08/12 15:23:23","230.2474","76.4","215.08","381","60.0","26"
"09/08/12 15:28:23","230.2525","32.3","213.99","104","60.0","25"
"09/08/12 15:33:22","230.2563","168.7","216.31","778","60.03","25"
"09/08/12 15:38:22","230.2643","62.8","214.14","406","60.03","25"
"09/08/12 15:43:23","230.2732","146.8","216.14","680","60.03","26"
"09/08/12 15:48:23","230.2843","139.5","215.56","653","60.03","26"
"09/08/12 15:53:23","230.2956","146.1","214.99","677","60.03","27"
"09/08/12 15:58:23","230.3067","136.6","216.08","634","60.03","27"
"09/08/12 16:03:22","230.3159","112.0","215.02","534","60.03","27"
"09/08/12 16:08:23","230.3229","27.7","213.11","112","60.07","27"
"09/08/12 16:13:23","230.3279","102.8","214.16","492","60.0","26"
"09/08/12 16:18:22","230.3336","35.3","213.29","219","60.03","26"
"09/08/12 16:23:23","230.3379","35.7","213.92","117","60.07","26"
"09/08/12 16:28:22","230.3418","109.7","215.01","522","60.03","25"
"09/08/12 16:33:22","230.3489","63.6","214.23","332","60.03","25"
"09/08/12 16:38:22","230.3545","35.9","213.69","157","60.03","25"
"09/08/12 16:43:22","230.3575","39.3","214.08","102","60.03","24"
"09/08/12 16:48:23","230.3617","107.4","215.31","514","60.0","24"
"09/08/12 16:53:23","230.3698","67.0","214.81","340","60.03","24"
"09/08/12 16:58:22","230.3742","109.0","215.55","519","60.07","24"
"09/08/12 17:03:22","230.3785","88.0","214.26","427","60.0","24"
"09/08/12 17:08:23","230.381","12.5","213.38","38","60.0","24"
"09/08/12 17:13:22","230.3818","0.0","213.97","0","60.0","23"
"09/08/12 17:18:23","230.3823","7.0","213.5","138","60.03","23"
"09/08/12 17:23:23","230.3844","20.2","214.3","192","60.03","23"
"09/08/12 17:28:22","230.3856","13.6","213.42","8","60.0","22"
"09/08/12 17:33:23","230.3865","0.3","214.01","218","60.03","22"
"09/08/12 17:38:23","230.3874","15.2","212.87","31","60.03","22"
"09/08/12 17:43:23","230.3889","11.7","212.79","12","60.03","21"
"09/08/12 17:48:23","230.3899","12.5","212.45","106","60.03","21"
"09/08/12 17:53:23","230.3908","16.2","212.7","211","60.03","20"
"09/08/12 17:58:23","230.3914","14.3","213.62","0","60.03","20"
"09/08/12 18:03:23","230.3921","0.0","212.83","0","60.0","20"
"09/08/12 18:08:23","230.3928","12.2","212.67","24","60.03","20"
"09/08/12 18:13:22","230.3938","7.1","212.57","208","60.0","20"
"09/08/12 18:18:23","230.3946","14.1","212.79","2","60.03","20"
"09/08/12 18:23:23","230.3956","13.5","212.8","8","60.03","20"
"09/08/12 18:28:23","230.3963","14.9","212.56","23","60.03","20"
"09/08/12 18:33:23","230.397","14.5","212.37","41","60.03","20"
"09/08/12 18:38:23","230.3976","1.0","213.56","204","60.03","20"
"09/08/12 18:43:23","230.398","14.0","212.69","83","60.03","20"
"09/08/12 18:48:23","230.3985","13.7","212.74","10","60.0","20"
"09/08/12 18:53:23","230.3988","0.0","213.23","0","60.03","19"
"09/09/12 06:48:23","230.3994","0.0","213.8","0","60.0","13"
"09/09/12 06:53:23","230.3999","0.0","214.14","0","60.03","13"
"09/09/12 06:58:23","230.4006","0.0","213.8","0","60.03","13"
"09/09/12 07:03:23","230.401","14.7","215.39","0","60.03","13"
"09/09/12 07:08:23","230.4022","28.7","214.17","61","60.0","14"
"09/09/12 07:13:23","230.4038","15.1","214.1","222","60.0","15"
"09/09/12 07:18:22","230.4048","16.6","214.35","5","60.0","15"
"09/09/12 07:23:23","230.4069","21.5","213.71","256","60.03","15"
"09/09/12 07:28:22","230.4085","28.1","214.75","92","60.03","16"
"09/09/12 07:33:24","230.4112","14.3","213.66","110","60.0","17"
"09/09/12 07:38:22","230.414","58.4","214.0","115","60.03","17"
"09/09/12 07:43:23","230.4178","57.4","214.94","318","60.03","17"
"09/09/12 07:48:24","230.4217","47.8","214.26","346","60.03","18"
"09/09/12 07:53:24","230.4256","46.6","214.52","116","60.0","19"
"09/09/12 07:58:23","230.4295","47.3","214.84","125","60.0","19"
"09/09/12 08:03:23","230.4334","54.8","214.57","359","60.0","20"
"09/09/12 08:08:23","230.439","94.7","215.7","454","60.0","20"
"09/09/12 08:13:23","230.4462","92.4","215.19","450","60.0","21"
"09/09/12 08:18:24","230.4534","100.6","215.09","484","60.0","22"
"09/09/12 08:23:22","230.4611","72.4","214.29","366","60.03","22"
"09/09/12 08:28:22","230.4633","13.1","213.43","259","60.0","21"
"09/09/12 08:33:22","230.4653","110.9","214.9","530","60.03","21"
"09/09/12 08:38:22","230.4734","34.4","214.19","215","60.03","22"
"09/09/12 08:43:24","230.4813","97.1","215.51","469","60.0","22"
"09/09/12 08:48:24","230.4874","45.7","214.12","294","60.0","22"
"09/09/12 08:53:23","230.4892","14.5","213.56","5","60.0","21"
"09/09/12 08:58:23","230.4903","17.9","213.46","240","60.03","20"
"09/09/12 09:03:22","230.4937","143.5","216.13","668","60.0","20"
"09/09/12 09:08:23","230.498","29.2","213.89","183","60.0","20"
"09/09/12 09:13:24","230.5037","39.8","214.13","91","60.03","20"
"09/09/12 09:18:24","230.5088","35.8","214.65","143","60.0","20"
"09/09/12 09:23:22","230.5103","14.3","213.69","35","60.0","20"
"09/09/12 09:28:23","230.5179","165.0","217.23","758","60.03","22"
"09/09/12 09:33:23","230.5315","141.2","216.48","652","60.03","23"
"09/09/12 09:38:23","230.5399","39.1","214.21","154","60.0","23"
"09/09/12 09:43:22","230.5419","27.0","214.08","172","60.03","23"
"09/09/12 09:48:23","230.5484","180.7","217.0","830","60.03","23"
"09/09/12 09:53:24","230.5511","63.3","214.61","325","60.0","22"
"09/09/12 09:58:24","230.5644","36.5","214.85","187","60.03","24"
"09/09/12 10:03:22","230.5788","196.6","217.01","893","60.03","25"
"09/09/12 10:08:22","230.5853","32.0","213.92","39","60.03","24"
"09/09/12 10:13:23","230.594","195.5","218.15","876","60.0","26"
"09/09/12 10:18:23","230.6081","35.8","214.93","101","60.03","26"
"09/09/12 10:23:23","230.6164","195.6","218.4","877","60.03","26"
"09/09/12 10:28:23","230.6237","43.9","214.45","207","60.0","25"
"09/09/12 10:33:22","230.6301","196.5","217.8","893","60.03","25"
"09/09/12 10:38:22","230.6434","194.8","218.45","880","60.03","27"
"09/09/12 10:43:23","230.6547","88.7","216.06","427","60.0","27"
"09/09/12 10:48:23","230.668","195.1","218.72","875","59.96","28"
"09/09/12 10:53:23","230.677","195.2","218.78","882","60.0","28"
"09/09/12 10:58:22","230.6915","189.7","217.76","860","60.03","29"
"09/09/12 11:03:23","230.7021","172.8","216.74","785","60.03","29"
"09/09/12 11:08:24","230.7147","193.7","217.84","883","60.03","29"
"09/09/12 11:13:24","230.7248","82.0","215.41","401","60.03","29"
"09/09/12 11:18:22","230.7312","195.3","218.17","879","60.03","29"
"09/09/12 11:23:23","230.7465","195.3","217.93","882","60.0","30"
"09/09/12 11:28:23","230.7544","92.4","215.58","447","60.0","29"
"09/09/12 11:33:23","230.7669","195.4","218.39","883","60.03","30"
"09/09/12 11:38:24","230.7771","91.1","215.28","443","60.03","29"
"09/09/12 11:43:24","230.7922","195.2","218.26","880","60.0","31"
"09/09/12 11:48:24","230.8074","194.8","217.84","893","60.03","32"
"09/09/12 11:53:22","230.8225","195.3","218.32","886","60.0","32"
"09/09/12 11:58:22","230.8378","196.4","218.36","890","60.03","32"
"09/09/12 12:03:23","230.8528","195.8","218.56","889","60.03","32"
"09/09/12 12:08:23","230.8604","194.7","218.53","875","60.03","31"
"09/09/12 12:13:23","230.8722","41.5","215.54","227","60.03","32"
"09/09/12 12:18:23","230.8803","44.3","215.76","164","60.0","31"
"09/09/12 12:23:24","230.8906","195.1","218.58","878","60.03","31"
"09/09/12 12:28:22","230.9057","191.1","219.4","850","60.0","32"
"09/09/12 12:33:23","230.9169","194.2","218.1","879","60.03","32"
"09/09/12 12:38:23","230.9289","184.5","218.63","834","60.0","32"
"09/09/12 12:43:22","230.9439","194.7","218.04","878","60.03","32"
"09/09/12 12:48:23","230.9576","191.6","217.8","871","60.0","33"
"09/09/12 12:53:23","230.9727","115.0","216.16","538","60.03","33"
"09/09/12 12:58:23","230.9859","194.4","217.71","876","60.03","34"
"09/09/12 13:03:22","230.9986","192.0","218.74","868","60.03","33"
"09/09/12 13:08:23","231.012","194.3","218.32","874","60.0","34"
"09/09/12 13:13:23","231.025","41.3","215.42","239","60.03","33"
"09/09/12 13:18:24","231.0372","195.0","218.87","879","60.0","33"
"09/09/12 13:23:24","231.0486","129.7","216.16","612","60.0","32"
"09/09/12 13:28:22","231.0593","189.4","218.72","846","60.0","32"
"09/09/12 13:33:23","231.0741","193.2","218.09","875","60.0","32"
"09/09/12 13:38:23","231.0883","194.8","217.46","878","60.0","33"
"09/09/12 13:43:24","231.1011","69.4","215.19","324","60.03","32"
"09/09/12 13:48:23","231.108","47.2","215.07","382","60.03","32"
"09/09/12 13:53:23","231.1187","196.3","218.69","883","60.0","32"
"09/09/12 13:58:23","231.1323","100.0","216.31","480","60.03","32"
"09/09/12 14:03:24","231.1434","193.7","218.25","884","60.03","31"
"09/09/12 14:08:22","231.1545","195.4","217.52","875","60.03","31"
"09/09/12 14:13:24","231.1647","195.4","218.87","877","60.03","31"
"09/09/12 14:18:22","231.1799","195.0","217.86","879","60.0","32"
"09/09/12 14:23:23","231.1951","196.2","217.66","892","60.03","32"
"09/09/12 14:28:24","231.2058","72.6","215.53","365","60.03","31"
"09/09/12 14:33:22","231.2182","178.4","216.9","812","60.0","31"
"09/09/12 14:38:23","231.2298","192.9","218.18","868","60.0","31"
"09/09/12 14:43:23","231.2435","187.0","217.96","844","60.0","31"
"09/09/12 14:48:24","231.258","188.2","217.12","848","60.0","32"
"09/09/12 14:53:22","231.272","194.0","218.18","869","60.03","32"
"09/09/12 14:58:23","231.2793","25.4","213.71","61","60.0","30"
"09/09/12 15:03:24","231.2875","38.4","214.06","129","60.07","29"
"09/09/12 15:08:24","231.2999","185.9","217.1","845","60.03","30"
"09/09/12 15:13:23","231.3109","39.8","213.73","291","60.0","29"
"09/09/12 15:18:22","231.3152","40.5","213.29","99","60.03","28"
"09/09/12 15:23:22","231.3247","173.0","216.47","791","60.03","28"
"09/09/12 15:28:23","231.3375","116.8","215.12","553","60.03","28"
"09/09/12 15:33:23","231.3456","153.5","215.94","711","60.03","27"
"09/09/12 15:38:23","231.3527","152.4","216.55","698","60.03","27"
"09/09/12 15:43:23","231.3643","143.5","216.23","663","60.03","27"
"09/09/12 15:48:24","231.3751","137.2","215.99","642","60.0","27"
"09/09/12 15:53:23","231.3856","134.3","215.8","628","60.0","27"
"09/09/12 15:58:24","231.3944","129.0","214.99","608","60.03","27"
"09/09/12 16:03:23","231.4021","125.7","215.54","591","60.03","27"
"09/09/12 16:08:23","231.4115","117.7","215.08","553","60.0","27"
"09/09/12 16:13:23","231.42","111.8","215.3","532","60.0","26"
"09/09/12 16:18:23","231.4289","110.0","214.84","523","60.0","26"
"09/09/12 16:23:23","231.437","105.1","214.78","505","60.0","26"
"09/09/12 16:28:24","231.445","100.2","214.55","482","60.03","26"
"09/09/12 16:33:23","231.4526","95.2","214.92","460","60.0","26"
"09/09/12 16:38:23","231.4598","88.1","214.66","429","60.03","26"
"09/09/12 16:43:22","231.4663","79.9","214.41","395","60.03","26"
"09/09/12 16:48:23","231.4724","74.0","214.81","371","60.03","26"
"09/09/12 16:53:23","231.478","71.4","214.11","360","60.0","25"
"09/09/12 16:58:24","231.4833","66.1","214.46","308","60.03","25"
"09/09/12 17:03:23","231.4871","58.0","213.74","106","60.03","25"
"09/09/12 17:08:23","231.4911","43.8","213.77","295","60.03","25"
"09/09/12 17:13:24","231.495","61.0","214.33","128","60.0","25"
"09/09/12 17:18:22","231.4988","44.5","214.35","354","60.03","25"
"09/09/12 17:23:22","231.5027","49.1","214.17","304","60.0","24"
"09/09/12 17:28:23","231.5063","36.1","214.05","105","60.0","24"
"09/09/12 17:33:23","231.5092","41.4","214.06","110","60.03","24"
"09/09/12 17:38:24","231.5121","38.2","214.19","271","60.03","24"
"09/09/12 17:43:24","231.5146","33.8","214.34","137","60.0","24"
"09/09/12 17:48:23","231.5167","37.2","214.2","67","60.0","23"
"09/09/12 17:53:22","231.5185","20.5","213.78","37","60.03","23"
"09/09/12 17:58:23","231.52","14.8","213.83","260","60.03","23"
"09/09/12 18:03:23","231.5212","7.2","213.97","248","60.0","22"
"09/09/12 18:08:23","231.5221","14.4","213.17","47","60.03","22"
"09/09/12 18:13:23","231.5228","0.0","213.31","64","60.03","22"
"09/09/12 18:18:24","231.5233","14.9","213.5","2","60.03","22"
"09/09/12 18:23:22","231.5237","11.2","214.49","2","60.03","21"
"09/10/12 06:48:24","231.5248","15.3","213.44","27","60.0","9"
"09/10/12 06:53:24","231.5254","10.8","212.61","4","60.03","9"
"09/10/12 06:58:23","231.5262","12.9","213.87","11","60.03","10"
"09/10/12 07:03:24","231.5272","14.4","214.14","6","60.03","10"
"09/10/12 07:08:24","231.5286","28.5","213.61","82","60.07","11"
"09/10/12 07:13:23","231.5304","35.1","213.4","117","60.03","11"
"09/10/12 07:18:23","231.5323","28.0","212.74","69","60.03","11"
"09/10/12 07:23:23","231.535","37.0","213.42","180","60.07","12"
"09/10/12 07:28:24","231.5381","42.0","215.07","275","60.03","13"
"09/10/12 07:33:24","231.5416","50.0","214.95","386","60.03","13"
"09/10/12 07:38:24","231.545","38.3","214.13","134","60.03","13"
"09/10/12 07:43:24","231.5484","37.9","215.39","300","60.0","14"
"09/10/12 07:48:23","231.5518","47.7","214.31","378","60.03","15"
"09/10/12 07:53:24","231.5557","53.0","214.91","320","60.03","15"
"09/10/12 07:58:24","231.5598","42.8","215.03","273","60.03","15"
"09/10/12 08:03:24","231.5637","52.4","214.6","101","60.03","16"
"09/10/12 08:08:24","231.5675","49.6","215.42","252","60.03","17"
"09/10/12 08:13:23","231.5714","58.0","214.59","156","60.03","17"
"09/10/12 08:18:23","231.5755","59.3","214.52","364","60.0","17"
"09/10/12 08:23:23","231.5799","43.8","214.9","310","60.03","18"
"09/10/12 08:28:23","231.5859","90.5","214.81","439","60.03","18"
"09/10/12 08:33:23","231.5938","104.2","215.02","499","60.03","19"
"09/10/12 08:38:23","231.602","106.8","216.0","511","60.0","19"
"09/10/12 08:43:24","231.6102","103.7","213.68","498","60.0","20"
"09/10/12 08:48:24","231.6183","101.4","215.02","487","60.0","20"
"09/10/12 08:53:24","231.6265","116.4","214.66","553","60.03","21"
"09/10/12 08:58:24","231.6361","127.6","215.17","597","60.03","22"
"09/10/12 09:03:24","231.6459","125.7","216.05","591","60.03","22"
"09/10/12 09:08:24","231.6559","131.4","217.2","610","60.0","23"
"09/10/12 09:13:23","231.6666","139.9","217.07","652","60.03","24"
"09/10/12 09:18:23","231.6773","132.5","217.18","619","60.03","24"
"09/10/12 09:23:23","231.6879","136.7","216.69","636","60.03","25"
"09/10/12 09:28:23","231.6983","138.5","216.27","649","60.07","25"
"09/10/12 09:33:23","231.7087","121.6","217.05","569","60.0","26"
"09/10/12 09:38:23","231.7182","129.1","215.11","607","60.03","26"
"09/10/12 09:43:23","231.7283","130.9","214.17","619","60.03","26"
"09/10/12 09:48:24","231.7388","136.1","215.11","639","60.03","26"
"09/10/12 09:53:23","231.7491","130.2","215.48","613","60.03","26"
"09/10/12 09:58:23","231.7591","126.2","215.62","596","60.03","26"
"09/10/12 10:03:24","231.7696","145.7","216.86","672","60.03","27"
"09/10/12 10:08:24","231.7815","160.0","217.27","729","60.03","27"
"09/10/12 10:13:23","231.7943","161.2","216.23","742","60.03","28"
"09/10/12 10:18:25","231.8068","158.0","216.77","730","60.03","29"
"09/10/12 10:23:23","231.8195","173.4","216.62","792","60.03","29"
"09/10/12 10:28:23","231.8328","176.1","216.41","807","60.03","30"
"09/10/12 10:33:24","231.8462","178.7","216.78","818","60.0","31"
"09/10/12 10:38:24","231.8599","182.0","215.18","838","60.0","31"
"09/10/12 10:43:24","231.8741","181.9","215.61","832","60.0","31"
"09/10/12 10:48:24","231.8879","172.9","216.51","794","60.03","32"
"09/10/12 10:53:23","231.9018","181.7","216.08","831","60.03","32"
"09/10/12 10:58:23","231.9159","179.8","216.38","821","60.0","32"
"09/10/12 11:03:24","231.9287","169.6","216.8","779","60.03","32"
"09/10/12 11:08:24","231.9395","163.6","215.31","758","60.03","32"
"09/10/12 11:13:23","231.9529","195.2","216.14","893","60.03","32"
"09/10/12 11:18:23","231.9681","195.5","216.14","886","60.03","33"
"09/10/12 11:23:24","231.9833","195.8","216.53","888","60.03","33"
"09/10/12 11:28:23","231.9984","195.7","218.56","882","60.03","34"
"09/10/12 11:33:23","232.0133","188.1","217.31","853","60.03","35"
"09/10/12 11:38:23","232.0268","195.5","217.16","889","60.03","35"
"09/10/12 11:43:24","232.0415","196.9","217.64","861","60.0","35"
"09/10/12 11:48:23","232.0563","185.4","216.96","842","60.0","36"
"09/10/12 11:53:24","232.0702","164.9","215.84","758","60.0","35"
"09/10/12 11:58:25","232.0852","195.0","217.17","887","60.07","35"
"09/10/12 12:03:23","232.1004","195.8","215.03","894","60.0","35"
"09/10/12 12:08:23","232.1156","195.2","216.3","889","60.03","36"
"09/10/12 12:13:24","232.1309","196.1","217.19","894","60.03","36"
"09/10/12 12:18:24","232.1461","192.1","215.83","871","60.0","36"
"09/10/12 12:23:23","232.1611","195.2","216.85","883","60.0","36"
"09/10/12 12:28:23","232.1759","166.7","215.85","768","60.07","36"
"09/10/12 12:33:24","232.1909","194.9","216.92","886","60.0","37"
"09/10/12 12:38:24","232.2039","173.5","217.81","790","60.03","37"
"09/10/12 12:43:23","232.2169","100.7","216.17","481","60.0","36"
"09/10/12 12:48:24","232.2287","158.0","217.1","720","60.03","36"
"09/10/12 12:53:24","232.2436","194.5","216.76","882","60.0","37"
"09/10/12 12:58:24","232.2588","195.2","217.3","887","60.03","37"
"09/10/12 13:03:23","232.2738","195.5","217.39","880","60.03","37"
"09/10/12 13:08:23","232.2889","191.9","217.14","870","60.07","38"
"09/10/12 13:13:23","232.304","195.0","217.82","878","60.0","38"
"09/10/12 13:18:23","232.3188","163.2","217.39","748","60.0","38"
"09/10/12 13:23:23","232.3339","195.3","218.44","881","60.03","38"
"09/10/12 13:28:24","232.349","195.2","218.05","881","60.0","38"
"09/10/12 13:33:23","232.3642","195.1","217.11","885","60.03","38"
"09/10/12 13:38:23","232.3793","194.7","214.36","897","60.0","38"
"09/10/12 13:43:24","232.3945","195.5","216.28","887","60.0","39"
"09/10/12 13:48:24","232.4097","184.9","216.82","834","60.0","39"
"09/10/12 13:53:25","232.4242","170.4","216.37","787","60.03","39"
"09/10/12 13:58:23","232.4386","192.5","216.58","882","60.03","38"
"09/10/12 14:03:25","232.4524","176.7","216.88","803","60.03","38"
"09/10/12 14:08:25","232.4673","190.5","216.53","872","60.03","38"
"09/10/12 14:13:23","232.4821","191.1","217.36","867","60.03","38"
"09/10/12 14:18:24","232.4972","195.2","216.74","888","60.03","38"
"09/10/12 14:23:24","232.5103","186.8","216.93","850","60.03","38"
"09/10/12 14:28:23","232.5221","124.3","215.67","583","60.0","37"
"09/10/12 14:33:23","232.5309","160.1","215.69","740","60.0","36"
"09/10/12 14:38:23","232.5442","175.4","218.36","791","60.0","36"
"09/10/12 14:43:24","232.5569","164.7","217.64","752","60.07","36"
"09/10/12 14:48:23","232.5673","116.3","215.67","551","60.0","35"
"09/10/12 14:53:23","232.5767","124.7","216.21","591","60.0","35"
"09/10/12 14:58:23","232.586","101.2","215.35","487","60.03","34"
"09/10/12 15:03:23","232.5944","117.7","215.14","558","60.03","34"
"09/10/12 15:08:24","232.6066","166.5","215.99","769","60.03","34"
"09/10/12 15:13:23","232.6192","153.5","215.85","709","60.03","34"
"09/10/12 15:18:25","232.6303","125.8","215.24","593","60.03","34"
"09/10/12 15:23:24","232.6411","151.1","215.31","702","60.0","34"
"09/10/12 15:28:24","232.6491","85.2","214.48","418","60.0","33"
"09/10/12 15:33:23","232.653","73.9","214.37","367","60.0","32"
"09/10/12 15:38:24","232.66","157.5","214.4","730","60.0","32"
"09/10/12 15:43:24","232.6723","151.5","216.34","701","60.03","33"
"09/10/12 15:48:23","232.6837","142.8","215.24","664","60.03","33"
"09/10/12 15:53:24","232.6944","134.2","214.44","632","60.03","33"
"09/10/12 15:58:24","232.7045","125.4","214.21","595","60.03","33"
"09/10/12 16:03:23","232.7138","119.4","217.04","553","60.03","32"
"09/10/12 16:08:25","232.7228","112.4","216.93","528","60.0","32"
"09/10/12 16:13:23","232.7286","52.8","214.45","348","60.03","32"
"09/10/12 16:18:24","232.7316","63.5","213.3","330","60.03","31"
"09/10/12 16:23:24","232.7386","104.6","214.48","500","60.03","31"
"09/10/12 16:28:24","232.7468","103.8","214.64","497","60.0","31"
"09/10/12 16:33:23","232.7545","98.2","214.98","475","60.03","31"
"09/10/12 16:38:23","232.7619","90.6","215.87","441","60.03","31"
"09/10/12 16:43:24","232.7686","82.5","214.75","400","60.03","31"
"09/10/12 16:48:23","232.7748","77.0","214.88","385","60.03","31"
"09/10/12 16:53:24","232.7804","45.6","214.68","391","60.03","31"
"09/10/12 16:58:24","232.7832","17.7","213.6","35","60.03","30"
"09/10/12 17:03:24","232.7879","65.0","214.09","331","60.03","30"
"09/10/12 17:08:24","232.7927","46.7","213.99","144","60.03","30"
"09/10/12 17:13:24","232.7966","40.3","214.9","176","60.0","29"
"09/10/12 17:18:25","232.8004","55.0","213.9","83","60.0","29"
"09/10/12 17:23:24","232.804","38.2","214.63","104","60.03","29"
"09/10/12 17:28:23","232.8073","43.8","214.22","333","60.03","29"
"09/10/12 17:33:23","232.8101","38.6","213.87","280","60.0","29"
"09/10/12 17:38:24","232.8126","34.5","214.14","256","60.03","29"
"09/10/12 17:43:24","232.8148","35.6","213.67","330","60.03","28"
"09/10/12 17:48:23","232.8167","29.6","213.87","59","60.03","28"
"09/10/12 17:53:24","232.8183","16.1","214.12","230","60.03","28"
"09/10/12 17:58:24","232.8197","14.4","213.4","11","60.07","27"
"09/10/12 18:03:24","232.8208","12.1","214.36","0","60.03","27"
"09/10/12 18:08:25","232.8216","14.5","213.37","2","60.03","27"
"09/10/12 18:13:23","232.8223","6.8","213.46","0","60.03","26"
"09/10/12 18:18:23","232.8229","14.6","212.98","39","60.03","26"
"09/10/12 18:23:24","232.8233","0.0","213.22","0","60.0","26"
"09/10/12 18:28:24","232.8237","12.3","213.89","96","60.03","25"
"09/10/12 18:33:24","232.8239","14.4","213.83","0","60.03","25"
"09/11/12 07:08:23","232.8248","0.0","212.88","1","60.07","19"
"09/11/12 07:13:24","232.8252","11.1","211.58","52","60.03","19"
"09/11/12 07:18:25","232.8255","14.6","212.98","3","60.03","19"
"09/11/12 07:23:23","232.8267","25.4","212.12","242","60.03","20"
"09/11/12 07:28:24","232.8286","28.8","213.28","90","60.03","20"
"09/11/12 07:33:24","232.8305","14.8","212.43","7","60.07","20"
"09/11/12 07:38:23","232.8328","46.5","215.11","345","60.03","20"
"09/11/12 07:43:23","232.8361","50.1","214.72","103","60.0","21"
"09/11/12 07:48:24","232.8397","50.0","215.04","220","60.03","22"
"09/11/12 07:53:23","232.8433","57.2","214.7","119","60.0","22"
"09/11/12 07:58:25","232.8469","36.9","211.87","279","60.03","23"
"09/11/12 08:03:23","232.8496","41.8","214.73","193","60.03","23"
"09/11/12 08:08:23","232.8528","10.6","213.11","228","60.03","23"
"09/11/12 08:13:25","232.8568","67.2","214.56","340","60.0","23"
"09/11/12 08:18:25","232.862","69.2","214.69","350","60.03","23"
"09/11/12 08:23:23","232.8673","66.9","212.43","342","60.03","24"
"09/11/12 08:28:24","232.8727","72.8","213.4","364","60.03","24"
"09/11/12 08:33:24","232.8786","77.7","214.65","385","60.0","24"
"09/11/12 08:38:23","232.8847","79.1","216.52","388","60.03","25"
"09/11/12 08:43:23","232.8915","89.5","215.09","437","60.03","25"
"09/11/12 08:48:23","232.8988","98.3","215.11","472","60.0","26"
"09/11/12 08:53:24","232.9067","105.7","215.14","505","60.03","26"
"09/11/12 08:58:23","232.9154","115.0","215.47","544","60.07","26"
"09/11/12 09:03:23","232.9239","67.9","215.61","371","60.03","27"
"09/11/12 09:08:25","232.9304","58.5","215.12","279","60.0","27"
"09/11/12 09:13:23","232.9366","56.3","215.71","104","60.07","27"
"09/11/12 09:18:23","232.9406","48.3","214.92","333","60.03","26"
"09/11/12 09:23:24","232.945","82.7","214.25","408","60.03","26"
"09/11/12 09:28:24","232.9511","142.4","215.94","661","60.0","26"
"09/11/12 09:33:24","232.9564","39.9","214.43","334","60.03","26"
"09/11/12 09:38:24","232.9654","144.4","213.24","680","60.07","27"
"09/11/12 09:43:24","232.9766","140.8","214.19","663","60.03","28"
"09/11/12 09:48:24","232.9877","145.6","214.86","685","60.03","28"
"09/11/12 09:53:25","232.9994","153.9","215.97","714","60.07","29"
"09/11/12 09:58:24","233.0119","171.3","216.61","788","60.07","30"
"09/11/12 10:03:25","233.0252","123.8","215.13","586","60.0","31"
"09/11/12 10:08:24","233.0306","62.1","214.63","320","60.07","30"
"09/11/12 10:13:24","233.0348","53.2","213.53","385","60.07","30"
"09/11/12 10:18:25","233.0386","56.2","214.24","287","60.0","29"
"09/11/12 10:23:25","233.0425","54.2","214.63","320","60.03","29"
"09/11/12 10:28:24","233.0464","53.8","214.63","212","60.03","29"
"09/11/12 10:33:24","233.0521","91.3","214.95","443","60.0","29"
"09/11/12 10:38:24","233.0598","163.6","215.81","757","60.03","29"
"09/11/12 10:43:24","233.0706","99.8","214.07","481","60.03","30"
"09/11/12 10:48:23","233.0826","190.8","215.26","869","60.0","31"
"09/11/12 10:53:23","233.0939","84.7","214.58","418","60.07","31"
"09/11/12 10:58:24","233.1009","90.8","215.52","437","60.03","31"
"09/11/12 11:03:24","233.1075","86.2","215.54","419","60.03","31"
"09/11/12 11:08:24","233.1148","110.0","216.04","525","60.03","31"
"09/11/12 11:13:25","233.1236","119.3","216.42","559","60.03","32"
"09/11/12 11:18:23","233.1357","194.0","216.22","892","60.03","33"
"09/11/12 11:23:23","233.1475","121.6","212.16","582","60.03","33"
"09/11/12 11:28:23","233.1562","97.8","214.49","472","60.03","33"
"09/11/12 11:33:25","233.1642","152.1","216.53","699","60.0","33"
"09/11/12 11:38:24","233.1761","195.1","217.66","881","60.03","34"
"09/11/12 11:43:25","233.1902","120.7","215.71","565","60.03","34"
"09/11/12 11:48:24","233.1981","79.7","214.85","393","60.03","34"
"09/11/12 11:53:24","233.2062","124.6","217.59","577","60.0","34"
"09/11/12 11:58:24","233.2171","106.9","215.19","511","60.03","35"
"09/11/12 12:03:24","233.2272","99.2","214.76","481","60.03","34"
"09/11/12 12:08:23","233.2382","194.9","217.01","886","60.03","35"
"09/11/12 12:13:23","233.2501","195.4","216.39","891","60.03","35"
"09/11/12 12:18:23","233.2588","64.9","213.63","326","60.0","34"
"09/11/12 12:23:24","233.2662","195.8","215.86","895","60.03","34"
"09/11/12 12:28:24","233.2778","172.5","215.16","797","60.03","34"
"09/11/12 12:33:24","233.2908","164.5","214.29","763","60.0","35"
"09/11/12 12:38:25","233.2992","88.5","213.3","437","60.03","34"
"09/11/12 12:43:25","233.3107","119.7","213.75","571","60.03","35"
"09/11/12 12:53:23","233.3278","82.2","214.96","405","60.03","34"
"09/11/12 12:58:23","233.3343","72.2","213.5","366","60.03","34"
"09/11/12 13:03:25","233.3409","93.7","214.31","458","60.03","33"
"09/11/12 13:08:23","233.3476","86.1","214.18","422","60.03","33"
"09/11/12 13:13:24","233.3543","85.1","213.97","418","60.0","33"
"09/11/12 13:18:24","233.3616","146.4","214.96","682","60.03","33"
"09/11/12 13:23:24","233.3697","90.0","214.17","441","60.0","33"
"09/11/12 13:28:24","233.3776","97.9","215.29","470","60.0","33"
"09/11/12 13:33:24","233.3855","94.4","212.13","463","60.03","34"
"09/11/12 13:38:25","233.3928","72.2","213.5","361","60.03","34"
"09/11/12 13:43:24","233.3983","70.7","214.53","349","60.03","33"
"09/11/12 13:48:24","233.4043","79.2","216.3","391","60.0","33"
"09/11/12 13:53:24","233.4139","87.4","216.0","423","60.03","34"
"09/11/12 13:58:24","233.4215","125.8","216.14","590","60.03","34"
"09/11/12 14:03:23","233.4295","68.4","214.48","343","60.03","34"
"09/11/12 14:08:24","233.4381","194.7","216.67","883","60.03","35"
"09/11/12 14:13:24","233.4531","181.0","216.4","822","60.03","37"
"09/11/12 14:18:24","233.4657","183.5","215.42","837","60.0","37"
"09/11/12 14:23:24","233.4768","85.2","214.27","419","60.03","37"
"09/11/12 14:28:24","233.487","194.7","216.41","885","60.03","37"
"09/11/12 14:33:23","233.4939","76.3","214.69","377","60.03","36"
"09/11/12 14:38:24","233.5013","84.0","213.47","414","60.0","36"
"09/11/12 14:43:25","233.508","83.8","213.9","411","60.0","35"
"09/11/12 14:48:24","233.515","122.3","213.58","581","60.0","35"
"09/11/12 14:58:25","233.5234","50.0","213.51","352","60.0","34"
"09/11/12 15:03:25","233.5271","40.4","214.18","370","60.03","33"
"09/11/12 15:08:24","233.5308","41.3","214.48","396","60.03","33"
"09/11/12 15:13:24","233.535","126.4","215.09","597","60.0","33"
"09/11/12 15:18:25","233.5399","49.8","213.6","369","60.03","33"
"09/11/12 15:23:25","233.5429","29.4","213.41","142","60.03","33"
"09/11/12 15:28:24","233.5454","33.8","213.24","112","60.03","33"
"09/11/12 15:33:24","233.5475","23.0","212.33","264","60.0","32"
"09/11/12 15:38:24","233.549","23.7","213.65","113","60.0","32"
"09/11/12 15:43:24","233.5505","29.0","213.74","104","60.0","32"
"09/11/12 15:48:24","233.5521","25.1","213.5","307","60.03","32"
"09/11/12 15:53:23","233.5546","31.4","212.99","185","60.0","32"
"09/11/12 15:58:25","233.5573","28.8","213.55","72","60.03","32"
"09/11/12 16:03:24","233.5599","33.0","214.71","293","60.03","32"
"09/11/12 16:08:24","233.563","57.0","214.39","106","60.0","32"
"09/11/12 16:13:24","233.568","40.3","216.06","105","60.0","32"
"09/11/12 16:18:25","233.572","50.3","214.32","124","60.03","32"
"09/11/12 16:23:24","233.576","56.7","214.84","219","60.0","32"
"09/11/12 16:28:25","233.5791","37.1","214.62","250","60.0","32"
"09/11/12 16:33:24","233.5814","24.7","213.76","47","60.0","32"
"09/11/12 16:38:24","233.5835","25.7","212.82","134","60.03","32"
"09/11/12 16:43:24","233.5857","26.4","212.74","105","60.03","32"
"09/11/12 16:48:25","233.5876","23.6","213.96","101","60.0","32"
"09/11/12 16:53:25","233.5892","19.9","213.59","253","60.03","31"
"09/11/12 16:58:24","233.5906","24.2","212.76","115","60.0","31"
"09/11/12 17:03:24","233.5917","12.3","214.16","2","60.03","31"
"09/11/12 17:08:25","233.5925","2.9","213.61","0","60.0","30"
"09/11/12 17:13:24","233.5932","13.9","214.28","7","60.03","30"
"09/11/12 17:18:23","233.5939","11.7","213.01","1","60.03","30"
"09/11/12 17:23:24","233.5947","14.3","213.02","0","60.03","30"
"09/11/12 17:28:25","233.5965","32.6","213.96","265","60.03","30"
"09/11/12 17:33:29","233.5993","43.0","214.13","334","60.03","30"
"09/11/12 17:38:27","233.6015","14.1","213.15","197","60.07","30"
"09/11/12 17:43:27","233.6029","22.0","213.34","157","60.03","30"
"09/11/12 17:48:28","233.6039","13.6","213.8","25","60.03","30"
"09/11/12 17:53:27","233.6047","0.0","213.14","36","60.03","30"
"09/11/12 17:58:28","233.6053","13.8","213.43","0","60.03","30"
"09/11/12 18:03:29","233.606","15.0","212.94","3","60.03","29"
"09/11/12 18:08:29","233.6067","15.4","213.97","1","60.03","29"
"09/11/12 18:13:28","233.6073","0.0","213.42","0","60.03","29"
"09/11/12 18:18:29","233.6078","12.7","214.43","120","60.03","28"
"09/11/12 18:23:29","233.6083","0.0","213.45","0","60.03","28"
"09/11/12 18:28:28","233.6086","12.4","214.38","9","60.03","28"
"09/11/12 18:33:29","233.6089","0.0","212.66","0","60.03","28"
"09/12/12 07:08:28","233.6091","0.0","213.3","0","60.03","20"
"09/12/12 07:18:29","233.6095","10.5","212.39","13","60.03","20"
"09/12/12 07:23:28","233.6101","0.0","212.39","0","60.03","20"
"09/12/12 07:28:29","233.6106","0.0","213.31","0","60.0","21"
"09/12/12 07:43:29","233.611","0.0","212.9","175","60.07","21"
"09/12/12 07:53:28","233.6112","0.0","211.98","0","60.03","20"
"09/12/12 07:58:29","233.6114","15.1","212.94","0","60.03","21"
"09/12/12 08:53:28","233.612","0.0","213.12","0","60.0","19"
"09/12/12 08:58:28","233.6126","0.0","213.6","252","60.03","19"
"09/12/12 09:03:28","233.6135","14.1","213.56","4","60.0","19"
"09/12/12 09:08:29","233.6139","14.2","213.79","200","60.0","19"
"09/12/12 09:13:28","233.6143","0.0","212.8","104","60.0","19"
"09/12/12 09:18:28","233.6149","0.0","213.22","0","60.0","19"
"09/12/12 09:23:27","233.6156","14.9","213.12","12","60.03","19"
"09/12/12 09:28:29","233.6163","15.9","212.73","0","60.0","19"
"09/12/12 09:33:29","233.617","10.9","213.51","134","60.0","19"
"09/12/12 09:38:28","233.6177","11.7","213.22","88","60.03","19"
"09/12/12 09:43:28","233.6196","40.4","212.89","271","60.0","20"
"09/12/12 09:48:28","233.6225","32.4","214.41","302","60.0","20"
"09/12/12 09:53:29","233.6252","22.2","214.02","312","60.03","20"
"09/12/12 09:58:28","233.6271","19.7","213.0","220","60.0","21"
"09/12/12 10:03:29","233.6292","27.3","214.11","237","60.03","21"
"09/12/12 10:08:29","233.6318","25.3","213.66","83","60.0","22"
"09/12/12 10:13:28","233.6338","30.8","213.91","95","60.0","22"
"09/12/12 10:18:27","233.6356","27.1","214.69","21","60.0","22"
"09/12/12 10:23:27","233.6373","27.0","215.22","20","60.0","22"
"09/12/12 10:28:29","233.6386","14.6","214.5","15","60.0","22"
"09/12/12 10:33:29","233.6394","3.1","214.64","0","60.0","22"
"09/12/12 10:38:29","233.6406","25.7","214.47","126","60.0","22"
"09/12/12 10:43:28","233.6431","47.4","214.28","337","60.0","22"
"09/12/12 10:48:28","233.6481","67.9","214.73","344","60.0","22"
"09/12/12 10:53:28","233.6534","44.8","214.44","292","60.0","23"
"09/12/12 10:58:29","233.6573","57.3","214.56","115","60.03","23"
"09/12/12 11:03:28","233.6625","69.4","214.65","346","60.0","23"
"09/12/12 11:08:29","233.6678","56.2","214.39","147","60.0","24"
"09/12/12 11:13:29","233.6711","33.5","214.19","195","60.0","24"
"09/12/12 11:18:28","233.6732","25.3","214.02","249","60.0","24"
"09/12/12 11:23:28","233.6758","34.9","213.57","190","60.0","24"
"09/12/12 11:28:28","233.678","30.5","213.69","142","60.03","23"
"09/12/12 11:33:29","233.6794","11.8","213.91","39","60.0","23"
"09/12/12 11:38:29","233.6806","13.2","213.5","225","60.0","23"
"09/12/12 11:43:29","233.682","18.8","213.78","152","60.0","23"
"09/12/12 11:48:28","233.6837","28.8","213.92","59","60.0","22"
"09/12/12 11:53:28","233.6858","31.4","214.48","42","60.0","22"
"09/12/12 11:58:29","233.688","29.6","214.66","49","60.0","22"
"09/12/12 12:03:28","233.6898","21.0","213.86","205","60.03","22"
"09/12/12 12:08:28","233.6917","19.4","213.7","228","60.0","22"
"09/12/12 12:13:28","233.6942","32.4","213.74","289","60.0","22"
"09/12/12 12:18:29","233.697","35.7","213.04","267","60.0","22"
"09/12/12 12:23:28","233.6989","20.7","213.59","129","60.0","22"
"09/12/12 12:28:28","233.7007","12.4","213.93","125","60.0","22"
"09/12/12 12:33:28","233.702","11.0","214.4","18","60.0","22"
"09/12/12 12:38:28","233.7029","14.7","213.57","11","60.03","22"
"09/12/12 12:43:28","233.7044","28.6","214.11","28","60.03","22"
"09/12/12 12:48:28","233.7063","16.8","214.39","18","60.0","22"
"09/12/12 12:53:28","233.7074","16.6","214.42","13","60.03","22"
"09/12/12 12:58:28","233.7086","18.3","214.63","76","60.03","22"
"09/12/12 13:03:29","233.7102","26.4","213.82","112","60.0","22"
"09/12/12 13:08:29","233.7117","13.7","213.32","5","60.0","22"
"09/12/12 13:13:28","233.713","13.5","212.71","20","60.03","22"
"09/12/12 13:18:29","233.714","14.2","212.89","3","60.0","21"
"09/12/12 13:23:29","233.7155","33.4","213.97","147","60.0","21"
"09/12/12 13:28:29","233.7178","34.0","214.25","103","60.0","21"
"09/12/12 13:33:29","233.7197","11.4","214.34","13","60.0","21"
"09/12/12 13:38:29","233.7214","19.8","213.74","35","60.0","21"
"09/12/12 13:43:29","233.7228","12.7","212.99","32","60.03","21"
"09/12/12 13:48:28","233.724","13.0","214.03","37","60.0","21"
"09/12/12 13:53:29","233.7253","13.8","214.7","27","60.0","21"
"09/12/12 13:58:28","233.7269","26.6","213.99","109","60.03","21"
"09/12/12 14:03:29","233.7285","11.0","213.94","33","60.03","21"
"09/12/12 14:08:29","233.7297","21.3","213.4","200","60.0","21"
"09/12/12 14:13:28","233.7313","16.6","213.51","162","60.0","21"
"09/12/12 14:18:28","233.7323","11.6","214.17","51","60.0","21"
"09/12/12 14:23:29","233.7338","12.5","214.38","5","60.0","21"
"09/12/12 14:28:29","233.7348","10.8","212.59","41","60.0","20"
"09/12/12 14:33:29","233.7356","0.6","213.16","130","60.0","20"
"09/12/12 14:38:28","233.7364","11.3","213.09","17","60.0","20"
"09/12/12 14:43:28","233.737","0.0","212.88","2","60.03","20"
"09/12/12 14:48:28","233.7374","10.4","213.27","1","60.03","20"
"09/12/12 14:53:28","233.7382","15.6","212.85","1","60.0","20"
"09/12/12 14:58:29","233.7389","10.7","213.58","7","60.0","20"
"09/12/12 15:03:28","233.7396","11.9","212.95","7","60.0","20"
"09/12/12 15:08:29","233.7406","18.6","213.18","243","60.03","20"
"09/12/12 15:13:29","233.7416","11.7","213.56","12","60.0","20"
"09/12/12 15:18:29","233.7424","0.0","214.16","0","60.0","20"
"09/12/12 15:23:29","233.743","0.0","213.3","0","60.0","20"
"09/12/12 15:28:29","233.7435","12.8","213.01","1","60.03","20"
"09/12/12 15:33:29","233.744","0.0","212.96","0","60.0","19"
"09/12/12 15:38:28","233.7445","14.6","213.16","27","60.0","19"
"09/12/12 15:43:29","233.7452","15.9","213.22","244","60.0","19"
"09/12/12 15:48:28","233.746","15.6","212.75","3","60.0","19"
"09/12/12 15:53:28","233.7467","14.0","212.85","0","60.03","19"
"09/12/12 15:58:29","233.7475","11.4","213.55","66","60.0","19"
"09/12/12 16:03:29","233.7482","0.0","213.47","0","60.0","19"
"09/12/12 16:08:29","233.7487","0.0","212.9","22","59.96","19"
"09/12/12 16:13:28","233.7493","0.0","213.0","0","60.03","19"
"09/12/12 16:18:28","233.7497","6.2","212.5","211","60.03","18"
"09/12/12 16:23:28","233.7502","10.6","212.82","8","60.03","18"
"09/12/12 16:28:28","233.7506","0.0","213.95","0","60.0","18"
"09/12/12 16:33:29","233.7511","0.0","213.72","0","60.0","18"
"09/12/12 16:38:28","233.7515","0.0","213.91","0","60.0","18"
"09/12/12 16:43:28","233.7519","10.8","213.28","14","60.0","18"
"09/12/12 16:48:29","233.7523","15.5","213.22","24","60.0","18"
"09/12/12 16:53:29","233.7527","0.0","214.03","0","60.03","18"
"09/12/12 16:58:28","233.7531","14.1","212.93","0","60.0","18"
"09/12/12 17:03:29","233.7535","4.2","212.85","0","60.03","18"
"09/12/12 17:08:29","233.754","11.4","212.64","61","60.03","18"
"09/12/12 17:13:29","233.7544","11.0","212.79","65","60.03","18"
"09/12/12 17:18:30","233.7548","0.0","213.83","0","60.0","18"
"09/12/12 17:23:28","233.7552","0.0","212.18","0","60.03","18"
"09/12/12 17:28:30","233.7556","15.1","212.73","54","60.03","18"
"09/12/12 17:33:29","233.7563","15.2","213.52","3","60.0","18"
"09/12/12 17:38:30","233.7568","10.5","213.27","3","60.0","18"
"09/12/12 17:43:29","233.7572","0.0","213.38","0","60.03","18"
"09/12/12 17:48:28","233.7574","0.0","213.43","0","60.0","18"
"09/12/12 17:53:29","233.7578","12.3","212.81","10","60.0","18"
"09/12/12 17:58:28","233.7582","0.0","213.6","0","60.07","18"
"09/12/12 18:03:28","233.7585","13.7","212.74","3","60.03","18"
"09/12/12 18:08:29","233.7589","0.0","212.87","0","60.03","18"
"09/13/12 07:48:28","233.7602","8.0","213.36","129","60.03","17"
