"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/13/12 07:53:30","233.7605","15.1","213.8","12","60.03","17"
"09/13/12 07:58:29","233.761","0.0","214.62","0","60.07","17"
"09/13/12 08:03:30","233.7615","12.5","213.3","0","60.0","17"
"09/13/12 08:08:28","233.7622","10.9","212.72","4","60.0","17"
"09/13/12 08:13:30","233.7631","13.7","212.98","7","60.0","17"
"09/13/12 08:18:29","233.7642","13.9","213.0","205","60.03","18"
"09/13/12 08:23:29","233.7653","10.6","213.63","13","60.0","18"
"09/13/12 08:28:29","233.7666","15.6","213.87","160","60.0","18"
"09/13/12 08:33:29","233.768","11.4","213.7","24","60.03","18"
"09/13/12 08:38:30","233.7694","24.1","214.48","190","60.03","18"
"09/13/12 08:43:28","233.7708","22.1","213.68","245","60.03","18"
"09/13/12 08:48:29","233.772","14.3","213.25","30","60.0","18"
"09/13/12 08:53:29","233.7732","26.7","212.96","274","60.0","18"
"09/13/12 08:58:28","233.7748","25.0","213.98","106","60.03","19"
"09/13/12 09:03:29","233.7769","25.7","214.01","255","60.07","19"
"09/13/12 09:08:30","233.7792","28.2","213.3","115","60.0","19"
"09/13/12 09:13:28","233.7813","30.1","213.74","42","60.0","19"
"09/13/12 09:18:29","233.7834","19.0","213.81","334","60.03","19"
"09/13/12 09:23:29","233.7853","34.7","213.06","105","60.03","19"
"09/13/12 09:28:30","233.7874","30.8","213.89","29","60.0","19"
"09/13/12 09:33:30","233.7895","33.5","212.79","258","60.03","19"
"09/13/12 09:38:29","233.7921","33.5","214.86","144","60.07","19"
"09/13/12 09:43:28","233.7948","31.8","213.69","119","60.0","20"
"09/13/12 09:48:29","233.7977","31.1","213.85","123","60.0","20"
"09/13/12 09:53:29","233.8002","27.6","213.72","246","60.03","20"
"09/13/12 09:58:30","233.8029","40.1","214.7","265","60.0","20"
"09/13/12 10:03:29","233.8059","49.4","213.29","326","60.0","20"
"09/13/12 10:08:28","233.8096","45.0","214.9","267","60.0","20"
"09/13/12 10:13:29","233.8134","43.4","214.27","382","60.0","20"
"09/13/12 10:18:29","233.8188","102.0","215.11","487","60.0","21"
"09/13/12 10:23:29","233.826","69.3","214.0","350","60.0","22"
"09/13/12 10:28:30","233.831","67.9","214.54","346","60.03","22"
"09/13/12 10:33:30","233.8361","69.9","214.83","350","60.03","22"
"09/13/12 10:38:29","233.8416","66.5","215.24","336","60.03","22"
"09/13/12 10:43:29","233.8456","57.4","215.43","335","60.03","22"
"09/13/12 10:48:29","233.8495","49.3","214.73","355","60.03","22"
"09/13/12 10:53:30","233.8534","69.3","215.39","273","60.03","22"
"09/13/12 10:58:29","233.8573","56.0","214.54","373","60.03","22"
"09/13/12 11:03:30","233.8628","85.6","215.88","417","60.03","22"
"09/13/12 11:08:29","233.8711","105.9","216.29","497","60.0","23"
"09/13/12 11:13:28","233.8788","87.8","215.04","429","60.0","23"
"09/13/12 11:18:30","233.8859","99.7","216.37","479","60.03","23"
"09/13/12 11:23:28","233.8945","119.1","216.71","559","60.0","24"
"09/13/12 11:28:29","233.9047","135.8","216.58","630","60.0","24"
"09/13/12 11:33:29","233.9153","173.4","216.59","795","60.0","25"
"09/13/12 11:38:30","233.9274","127.0","216.45","597","60.0","25"
"09/13/12 11:43:30","233.9363","107.7","215.9","510","60.07","25"
"09/13/12 11:48:29","233.9453","146.9","216.34","682","60.0","25"
"09/13/12 11:53:30","233.9559","134.7","216.44","632","60.03","26"
"09/13/12 11:58:29","233.9647","96.4","215.27","466","60.03","25"
"09/13/12 12:03:30","233.9754","123.0","214.96","578","60.03","26"
"09/13/12 12:08:29","233.9853","145.5","216.28","671","60.0","26"
"09/13/12 12:13:29","233.9948","144.1","216.01","666","60.03","26"
"09/13/12 12:18:29","234.0092","195.9","216.32","892","60.03","27"
"09/13/12 12:23:29","234.024","194.6","217.73","882","60.03","28"
"09/13/12 12:28:29","234.0392","191.6","217.24","873","60.03","29"
"09/13/12 12:33:30","234.0516","114.8","216.69","540","60.0","29"
"09/13/12 12:38:29","234.0638","195.7","217.77","885","60.0","29"
"09/13/12 12:43:29","234.0759","193.3","218.44","866","60.0","29"
"09/13/12 12:48:28","234.0905","194.8","219.04","884","60.0","29"
"09/13/12 12:53:30","234.1025","181.4","218.44","820","60.0","29"
"09/13/12 12:58:29","234.1158","194.9","218.66","881","60.03","30"
"09/13/12 13:03:30","234.1234","39.6","217.09","276","60.03","28"
"09/13/12 13:08:29","234.1375","194.8","219.6","856","60.03","30"
"09/13/12 13:13:30","234.1524","195.0","218.26","878","60.0","31"
"09/13/12 13:18:30","234.1651","195.6","218.68","874","60.0","30"
"09/13/12 13:23:29","234.1801","195.3","218.71","881","60.03","31"
"09/13/12 13:28:30","234.193","195.1","218.46","876","60.0","32"
"09/13/12 13:33:29","234.2081","194.1","218.33","875","60.03","32"
"09/13/12 13:38:29","234.2233","195.2","217.4","884","60.03","32"
"09/13/12 13:43:29","234.238","195.1","217.99","881","60.0","32"
"09/13/12 13:48:29","234.2517","194.9","218.76","881","60.0","32"
"09/13/12 13:53:30","234.2636","184.9","218.84","829","60.03","32"
"09/13/12 13:58:29","234.2695","49.1","215.92","218","60.03","30"
"09/13/12 14:03:30","234.2787","120.1","217.62","559","60.03","30"
"09/13/12 14:08:29","234.2856","108.4","217.56","512","60.03","29"
"09/13/12 14:13:30","234.2927","84.4","216.22","410","60.03","28"
"09/13/12 14:18:30","234.3014","197.0","219.1","883","60.03","28"
"09/13/12 14:23:29","234.315","182.6","218.45","816","60.07","29"
"09/13/12 14:28:29","234.3301","195.9","219.45","874","60.03","29"
"09/13/12 14:33:29","234.3436","147.0","217.94","666","60.03","30"
"09/13/12 14:38:28","234.3517","53.0","215.88","394","60.0","29"
"09/13/12 14:43:29","234.3564","66.1","215.85","158","60.03","28"
"09/13/12 14:48:29","234.3616","195.2","218.22","883","60.03","27"
"09/13/12 14:53:29","234.3704","47.3","215.68","160","60.03","27"
"09/13/12 14:58:30","234.3803","165.2","217.27","762","60.03","27"
"09/13/12 15:03:28","234.3927","169.0","217.74","772","60.03","28"
"09/13/12 15:08:30","234.4018","187.7","218.11","851","60.0","28"
"09/13/12 15:13:30","234.414","177.7","216.94","812","60.03","28"
"09/13/12 15:18:30","234.4249","166.1","217.2","764","60.03","28"
"09/13/12 15:23:29","234.4331","28.3","214.11","177","60.03","28"
"09/13/12 15:28:28","234.4382","29.8","214.3","193","60.0","27"
"09/13/12 15:33:29","234.4429","60.9","215.7","259","60.0","26"
"09/13/12 15:38:30","234.4541","31.7","215.53","161","60.03","27"
"09/13/12 15:43:29","234.4589","31.5","214.42","87","60.03","26"
"09/13/12 15:48:29","234.4691","143.2","216.68","665","60.0","26"
"09/13/12 15:53:30","234.4754","117.1","215.99","550","60.03","25"
"09/13/12 15:58:29","234.4833","22.8","214.27","243","60.03","25"
"09/13/12 16:03:29","234.49","85.0","216.33","413","60.03","25"
"09/13/12 16:08:30","234.5","125.6","216.88","589","60.03","26"
"09/13/12 16:13:29","234.5017","18.2","214.53","38","60.03","24"
"09/13/12 16:18:30","234.506","76.2","215.97","369","60.03","24"
"09/13/12 16:23:30","234.5116","28.8","215.5","75","60.03","24"
"09/13/12 16:28:30","234.5182","109.8","216.73","521","60.03","24"
"09/13/12 16:33:29","234.5249","102.7","215.75","494","60.03","24"
"09/13/12 16:38:30","234.5274","11.1","214.74","243","60.03","23"
"09/13/12 16:43:30","234.5291","31.9","215.2","278","60.03","23"
"09/13/12 16:48:30","234.5347","94.9","216.17","449","60.03","23"
"09/13/12 16:53:30","234.5397","54.8","216.32","147","60.03","23"
"09/13/12 16:58:29","234.5425","24.4","214.91","20","60.03","23"
"09/13/12 17:03:29","234.5446","33.6","215.06","239","60.03","23"
"09/13/12 17:08:30","234.5467","29.1","214.04","25","60.03","22"
"09/13/12 17:13:30","234.5486","34.1","214.7","198","60.0","22"
"09/13/12 17:18:28","234.5502","22.5","215.04","138","60.03","22"
"09/13/12 17:23:28","234.5515","15.7","214.87","16","60.03","22"
"09/13/12 17:28:30","234.5534","31.5","214.84","248","60.03","22"
"09/13/12 17:33:29","234.5557","30.1","214.45","99","60.0","22"
"09/13/12 17:38:29","234.5574","28.5","214.5","26","60.07","22"
"09/13/12 17:43:30","234.559","10.8","215.37","78","60.03","22"
"09/13/12 17:48:29","234.5603","14.1","214.12","8","60.07","21"
"09/13/12 17:53:30","234.5612","14.1","214.03","44","60.0","21"
"09/13/12 17:58:28","234.562","12.8","213.59","56","60.03","20"
"09/13/12 18:03:29","234.5625","11.6","213.76","3","60.07","20"
"09/13/12 18:08:29","234.5629","12.1","213.45","1","60.0","20"
"09/13/12 18:13:30","234.5632","0.0","213.74","0","60.03","20"
"09/13/12 18:18:30","234.5636","11.3","214.15","46","60.0","20"
"09/14/12 07:13:30","234.5652","16.4","212.85","219","60.03","13"
"09/14/12 07:18:29","234.5672","30.2","214.76","254","60.0","13"
"09/14/12 07:23:30","234.5701","33.0","214.49","127","60.03","14"
"09/14/12 07:28:30","234.573","34.0","215.28","141","60.03","15"
"09/14/12 07:33:30","234.576","35.7","214.71","101","60.0","15"
"09/14/12 07:38:29","234.5794","40.3","215.08","221","60.03","16"
"09/14/12 07:43:30","234.583","42.3","215.45","420","60.03","17"
"09/14/12 07:48:30","234.5869","47.9","215.06","356","60.0","17"
"09/14/12 07:53:30","234.5908","48.4","215.07","383","60.0","18"
"09/14/12 07:58:29","234.5947","59.6","215.55","180","60.0","18"
"09/14/12 08:03:31","234.5985","46.5","214.73","316","60.03","19"
"09/14/12 08:08:30","234.6027","86.9","215.95","421","60.0","19"
"09/14/12 08:13:29","234.6076","93.7","214.02","456","60.03","19"
"09/14/12 08:18:30","234.6131","93.6","215.16","450","60.03","19"
"09/14/12 08:23:29","234.6185","105.7","215.72","506","60.03","20"
"09/14/12 08:28:30","234.6218","12.4","214.71","27","60.03","20"
"09/14/12 08:33:30","234.6261","96.5","216.18","462","60.0","20"
"09/14/12 08:38:30","234.6306","114.5","216.29","542","60.03","20"
"09/14/12 08:43:29","234.637","33.0","214.3","76","60.03","20"
"09/14/12 08:48:30","234.6434","99.4","215.58","476","60.03","20"
"09/14/12 08:53:30","234.6479","36.0","214.32","196","60.03","20"
"09/14/12 08:58:30","234.6558","144.1","216.59","669","60.03","22"
"09/14/12 09:03:30","234.6595","36.7","214.42","284","60.03","21"
"09/14/12 09:08:31","234.6657","71.3","216.06","351","60.0","22"
"09/14/12 09:13:30","234.6695","59.6","214.75","330","60.0","21"
"09/14/12 09:18:30","234.675","27.3","214.2","131","60.03","22"
"09/14/12 09:23:29","234.6793","116.5","216.44","556","60.03","21"
"09/14/12 09:28:30","234.6842","19.9","213.89","175","60.03","22"
"09/14/12 09:33:29","234.6884","190.0","216.86","861","60.0","21"
"09/14/12 09:38:30","234.6999","23.8","215.01","14","60.03","22"
"09/14/12 09:43:30","234.7025","186.9","218.6","847","60.03","22"
"09/14/12 09:48:30","234.7153","56.4","214.8","364","60.0","23"
"09/14/12 09:53:30","234.719","47.2","215.19","204","60.07","23"
"09/14/12 09:58:30","234.728","56.5","214.74","280","60.03","23"
"09/14/12 10:03:30","234.736","48.2","214.73","107","60.0","23"
"09/14/12 10:08:30","234.7428","37.3","214.47","307","60.0","24"
"09/14/12 10:13:30","234.7549","194.9","217.24","888","60.03","26"
"09/14/12 10:18:29","234.7624","16.2","214.1","294","60.03","25"
"09/14/12 10:23:30","234.7646","33.8","214.59","271","60.0","24"
"09/14/12 10:28:30","234.7683","47.9","214.3","92","60.03","23"
"09/14/12 10:33:30","234.7778","66.5","215.13","337","60.03","24"
"09/14/12 10:38:29","234.7815","31.2","214.92","208","60.03","23"
"09/14/12 10:43:29","234.7839","44.5","214.78","343","60.03","23"
"09/14/12 10:48:30","234.7977","194.7","218.21","866","60.0","25"
"09/14/12 10:53:30","234.8069","46.4","214.21","367","60.03","24"
"09/14/12 10:58:29","234.8098","50.1","215.53","372","60.03","24"
"09/14/12 11:03:30","234.8186","123.2","216.93","577","60.03","24"
"09/14/12 11:08:30","234.8331","191.7","218.22","863","60.0","25"
"09/14/12 11:13:30","234.8412","45.6","215.17","181","60.03","25"
"09/14/12 11:18:30","234.8466","67.9","215.06","344","60.0","25"
"09/14/12 11:23:29","234.8526","34.0","214.47","93","60.07","25"
"09/14/12 11:28:30","234.8549","32.5","213.6","131","60.0","24"
"09/14/12 11:33:30","234.8566","23.9","214.15","47","60.03","23"
"09/14/12 11:38:31","234.8591","45.2","214.34","262","60.03","23"
"09/14/12 11:43:31","234.8625","38.3","214.13","104","60.07","22"
"09/14/12 11:48:30","234.8651","36.6","214.02","74","60.03","22"
"09/14/12 11:53:29","234.8681","52.0","214.06","134","60.03","22"
"09/14/12 11:58:30","234.8782","90.2","215.07","431","60.03","23"
"09/14/12 12:03:29","234.8819","40.4","214.02","367","60.03","22"
"09/14/12 12:08:29","234.8894","195.9","217.56","850","60.03","22"
"09/14/12 12:13:30","234.8994","38.8","214.23","98","60.03","23"
"09/14/12 12:18:30","234.9036","106.9","215.68","507","60.03","23"
"09/14/12 12:23:30","234.908","53.5","214.67","408","60.03","23"
"09/14/12 12:28:30","234.9118","144.3","216.38","667","60.03","23"
"09/14/12 12:33:29","234.9233","55.9","214.59","184","60.0","24"
"09/14/12 12:38:30","234.9272","112.1","215.83","540","60.03","23"
"09/14/12 12:43:30","234.9351","46.0","214.36","409","60.03","24"
"09/14/12 12:48:30","234.9424","190.4","217.43","866","60.03","25"
"09/14/12 12:53:29","234.9481","41.2","214.68","352","60.0","24"
"09/14/12 12:58:30","234.9562","36.8","214.48","193","60.03","24"
"09/14/12 13:03:30","234.9646","195.3","218.21","886","60.03","25"
"09/14/12 13:08:29","234.9747","31.3","214.91","79","60.0","25"
"09/14/12 13:13:31","234.9843","194.7","217.39","886","60.0","27"
"09/14/12 13:18:29","234.9976","195.5","217.93","889","60.03","28"
"09/14/12 13:23:29","235.0014","37.2","215.34","343","60.03","26"
"09/14/12 13:28:30","235.0099","47.3","215.12","105","60.03","26"
"09/14/12 13:33:30","235.0149","129.1","216.94","605","60.03","25"
"09/14/12 13:38:29","235.025","194.7","218.94","884","60.03","26"
"09/14/12 13:43:30","235.0351","39.6","215.81","138","60.03","25"
"09/14/12 13:48:30","235.0448","195.1","218.93","892","60.03","27"
"09/14/12 13:53:29","235.0599","196.9","219.3","880","60.0","27"
"09/14/12 13:58:29","235.075","196.4","218.99","880","60.03","28"
"09/14/12 14:03:31","235.0904","194.7","218.78","873","60.03","29"
"09/14/12 14:08:29","235.1052","128.1","217.42","599","60.03","29"
"09/14/12 14:13:30","235.1188","194.6","218.55","879","60.0","30"
"09/14/12 14:18:29","235.1298","194.4","218.2","878","60.0","30"
"09/14/12 14:23:30","235.1451","195.4","217.96","876","60.03","31"
"09/14/12 14:28:31","235.1509","40.5","215.8","298","60.03","30"
"09/14/12 14:33:29","235.1641","195.9","218.55","881","60.0","30"
"09/14/12 14:38:29","235.1751","42.5","215.28","171","60.03","29"
"09/14/12 14:43:30","235.1867","194.4","218.54","871","60.03","30"
"09/14/12 14:48:30","235.1939","102.8","216.14","489","60.0","28"
"09/14/12 14:53:31","235.2005","195.6","218.14","884","60.03","28"
"09/14/12 14:58:29","235.2089","49.7","215.15","233","60.0","27"
"09/14/12 15:03:30","235.2151","195.7","218.1","880","60.03","27"
"09/14/12 15:08:30","235.23","195.6","217.49","885","60.03","28"
"09/14/12 15:13:31","235.2432","64.9","214.89","333","60.03","28"
"09/14/12 15:18:30","235.2472","49.3","214.29","168","60.03","27"
"09/14/12 15:23:30","235.2527","45.7","215.28","79","60.03","26"
"09/14/12 15:28:30","235.2644","116.2","216.16","546","60.03","27"
"09/14/12 15:33:30","235.268","36.0","214.62","177","60.0","26"
"09/14/12 15:38:30","235.2785","68.0","214.88","343","60.03","26"
"09/14/12 15:43:30","235.2842","52.2","214.45","267","60.03","25"
"09/14/12 15:48:29","235.2912","152.6","217.12","701","60.03","25"
"09/14/12 15:53:29","235.3021","34.8","213.88","93","60.03","25"
"09/14/12 15:58:30","235.3093","43.1","214.36","195","60.03","25"
"09/14/12 16:03:30","235.3143","46.1","213.48","326","60.03","25"
"09/14/12 16:08:30","235.3212","38.2","214.91","95","60.03","24"
"09/14/12 16:13:29","235.328","35.0","214.32","180","60.03","24"
"09/14/12 16:18:30","235.3314","38.2","214.41","291","60.07","24"
"09/14/12 16:23:29","235.3378","32.7","214.54","106","60.03","24"
"09/14/12 16:28:30","235.3465","86.8","216.04","419","60.0","24"
"09/14/12 16:33:31","235.3526","42.3","215.36","297","60.03","24"
"09/14/12 16:38:29","235.3569","33.3","214.57","180","60.03","24"
"09/14/12 16:43:30","235.3625","91.1","215.62","442","60.0","23"
"09/14/12 16:48:30","235.3701","96.2","216.18","464","60.03","23"
"09/14/12 16:53:31","235.3759","14.5","214.43","23","60.03","23"
"09/14/12 16:58:29","235.3792","37.8","214.44","81","60.07","23"
"09/14/12 17:03:29","235.3829","14.6","214.18","24","60.03","23"
"09/14/12 17:08:30","235.3856","69.7","215.01","350","60.03","22"
"09/14/12 17:13:30","235.39","32.6","214.77","99","60.03","22"
"09/14/12 17:18:31","235.3919","15.4","214.36","14","60.03","22"
"09/14/12 17:23:29","235.3937","16.0","212.58","13","60.0","21"
"09/14/12 17:28:29","235.3949","20.1","214.15","100","60.03","20"
"09/14/12 17:33:30","235.396","12.6","214.46","18","60.0","20"
"09/14/12 17:38:30","235.3983","29.6","215.4","96","60.03","20"
"09/14/12 17:43:30","235.4008","27.2","215.57","142","60.03","20"
"09/14/12 17:48:30","235.4029","25.8","215.22","218","60.03","20"
"09/14/12 17:53:30","235.4052","22.1","214.92","317","60.03","20"
"09/14/12 17:58:30","235.407","24.3","215.11","26","60.07","20"
"09/14/12 18:03:29","235.4081","12.6","214.37","62","60.0","20"
"09/14/12 18:08:29","235.409","6.2","213.69","206","60.0","19"
"09/14/12 18:13:29","235.4095","0.0","214.23","0","60.03","19"
"09/14/12 18:18:30","235.4099","0.0","214.14","0","60.03","19"
"09/14/12 18:23:29","235.4102","0.0","214.15","0","60.03","19"
"09/14/12 18:28:29","235.4104","0.0","214.51","0","60.0","18"
"09/15/12 06:53:29","235.4108","13.8","213.04","159","60.0","8"
"09/15/12 06:58:31","235.4115","7.4","213.53","244","60.03","8"
"09/15/12 07:03:30","235.4125","15.8","212.94","18","60.03","9"
"09/15/12 07:08:30","235.4139","14.1","213.02","14","60.03","9"
"09/15/12 07:13:29","235.4156","26.2","213.7","298","60.07","9"
"09/15/12 07:18:30","235.4178","26.2","214.22","85","60.0","9"
"09/15/12 07:23:30","235.4203","33.1","213.44","154","60.03","10"
"09/15/12 07:28:30","235.4232","34.5","214.16","129","60.0","11"
"09/15/12 07:33:31","235.4265","38.6","214.0","129","60.03","11"
"09/15/12 07:38:31","235.4301","56.7","213.58","113","60.0","12"
"09/15/12 07:43:31","235.434","47.3","214.5","339","60.07","13"
"09/15/12 07:48:29","235.4379","46.2","214.11","379","60.0","13"
"09/15/12 07:53:30","235.4417","39.8","214.15","91","60.0","15"
"09/15/12 07:58:30","235.4456","59.0","213.85","168","60.0","15"
"09/15/12 08:03:30","235.4495","61.1","213.94","349","60.03","16"
"09/15/12 08:08:31","235.4536","65.1","213.62","367","60.0","17"
"09/15/12 08:13:31","235.458","68.6","213.8","184","60.03","17"
"09/15/12 08:18:30","235.4628","90.4","214.62","439","60.03","17"
"09/15/12 08:23:30","235.47","95.8","214.94","462","60.07","18"
"09/15/12 08:28:31","235.4777","100.7","215.27","482","60.0","18"
"09/15/12 08:33:31","235.4857","104.9","214.79","504","60.0","18"
"09/15/12 08:38:31","235.4941","109.4","215.09","521","60.03","19"
"09/15/12 08:43:30","235.5026","113.4","214.76","542","60.03","19"
"09/15/12 08:48:30","235.5117","117.8","215.01","554","60.0","20"
"09/15/12 08:53:30","235.521","122.7","216.81","570","60.0","20"
"09/15/12 08:58:31","235.5308","126.4","216.47","594","60.03","21"
"09/15/12 09:03:31","235.5407","130.8","216.13","614","60.03","22"
"09/15/12 09:08:31","235.5511","134.7","215.97","630","60.0","22"
"09/15/12 09:13:30","235.5616","138.0","215.97","643","60.0","23"
"09/15/12 09:18:30","235.5725","142.1","216.34","656","60.03","23"
"09/15/12 09:23:30","235.5837","145.3","216.29","674","60.03","24"
"09/15/12 09:28:30","235.5953","148.9","216.47","691","60.0","24"
"09/15/12 09:33:29","235.6069","153.1","216.5","706","60.03","24"
"09/15/12 09:38:30","235.6069","156.5","216.87","724","60.0","25"
"09/15/12 09:43:31","235.6192","158.9","215.82","738","60.03","25"
"09/15/12 09:48:30","235.6317","162.6","216.12","749","60.03","25"
"09/15/12 09:53:31","235.6445","165.7","216.76","762","60.03","26"
"09/15/12 09:58:31","235.6576","169.4","216.75","774","60.03","26"
"09/15/12 10:03:30","235.6708","171.7","216.82","789","60.07","26"
"09/15/12 10:08:29","235.6843","174.4","216.39","802","60.03","27"
"09/15/12 10:13:30","235.698","177.3","216.82","809","60.0","27"
"09/15/12 10:18:30","235.712","182.2","217.83","828","60.03","27"
"09/15/12 10:23:30","235.7262","183.6","217.65","836","60.03","27"
"09/15/12 10:28:31","235.7406","185.8","216.95","846","60.0","28"
"09/15/12 10:33:29","235.7551","188.7","216.63","858","60.03","28"
"09/15/12 10:38:30","235.7699","190.4","216.72","866","60.03","28"
"09/15/12 10:43:30","235.7847","192.5","217.16","867","60.03","28"
"09/15/12 10:48:31","235.7998","190.5","216.72","865","60.0","29"
"09/15/12 10:53:31","235.8149","195.5","217.44","884","60.03","29"
"09/15/12 10:58:30","235.8301","195.6","216.66","894","60.0","29"
"09/15/12 11:03:31","235.8453","195.2","217.11","894","60.03","30"
"09/15/12 11:08:30","235.8605","195.2","217.18","891","60.03","30"
"09/15/12 11:13:30","235.8758","194.8","216.11","884","60.0","30"
"09/15/12 11:18:30","235.891","196.1","216.85","887","60.0","31"
"09/15/12 11:23:31","235.9063","195.1","217.07","888","60.03","32"
"09/15/12 11:28:30","235.9215","195.1","216.96","883","60.03","32"
"09/15/12 11:33:31","235.9368","196.3","217.79","882","60.0","32"
"09/15/12 11:38:31","235.9518","195.9","217.75","884","60.03","32"
"09/15/12 11:43:29","235.967","195.6","218.2","883","60.03","32"
"09/15/12 11:48:30","235.9823","195.3","217.32","878","60.03","33"
"09/15/12 11:53:31","235.9974","195.6","218.14","879","60.03","33"
"09/15/12 11:58:30","236.0126","195.0","217.92","882","60.0","34"
"09/15/12 12:03:30","236.0278","195.1","217.62","882","60.03","34"
"09/15/12 12:08:31","236.0431","195.1","217.76","883","60.03","34"
"09/15/12 12:13:31","236.0582","194.5","216.89","884","60.0","34"
"09/15/12 12:18:30","236.0734","194.9","216.94","890","60.03","34"
"09/15/12 12:23:30","236.0886","195.4","217.11","884","60.03","35"
"09/15/12 12:28:31","236.1038","195.4","217.92","882","60.03","35"
"09/15/12 12:33:29","236.119","195.0","217.56","881","60.03","35"
"09/15/12 12:38:30","236.1342","194.8","217.6","881","60.0","35"
"09/15/12 12:43:31","236.1494","195.5","218.31","877","60.0","35"
"09/15/12 12:48:30","236.1646","194.7","217.08","879","60.03","35"
"09/15/12 12:53:30","236.1798","194.5","217.44","882","60.03","36"
"09/15/12 12:58:31","236.195","194.6","217.82","885","60.03","36"
"09/15/12 13:03:31","236.2102","195.1","217.19","887","60.03","36"
"09/15/12 13:08:31","236.2254","194.5","216.62","885","60.03","36"
"09/15/12 13:13:31","236.2406","194.4","217.75","876","60.03","35"
"09/15/12 13:18:30","236.2557","195.2","217.36","885","60.0","35"
"09/15/12 13:23:30","236.2708","194.9","216.97","886","60.0","35"
"09/15/12 13:28:31","236.2861","195.1","217.79","884","60.03","35"
"09/15/12 13:33:30","236.3012","195.0","216.86","888","60.03","34"
"09/15/12 13:38:31","236.3166","195.3","217.16","884","60.03","34"
"09/15/12 13:43:30","236.3316","195.6","218.54","884","60.03","34"
"09/15/12 13:48:29","236.3468","192.9","217.16","873","60.0","34"
"09/15/12 13:53:31","236.3618","191.4","216.59","869","60.0","34"
"09/15/12 13:58:31","236.3766","188.1","216.75","855","60.03","34"
"09/15/12 14:03:29","236.3913","187.7","217.95","845","60.03","34"
"09/15/12 14:08:30","236.4058","185.7","217.79","838","60.03","34"
"09/15/12 14:13:31","236.4203","186.3","218.84","841","60.0","33"
"09/15/12 14:18:31","236.4328","181.2","217.72","825","60.03","33"
"09/15/12 14:23:30","236.4468","176.9","217.66","806","60.03","32"
"09/15/12 14:28:31","236.4606","173.5","217.19","792","60.03","33"
"09/15/12 14:33:29","236.4741","173.5","216.47","798","60.03","32"
"09/15/12 14:38:30","236.4876","171.1","216.77","782","60.0","32"
"09/15/12 14:43:31","236.5008","169.2","216.52","777","60.03","32"
"09/15/12 14:48:31","236.5137","163.3","216.79","751","60.03","32"
"09/15/12 14:53:31","236.5265","164.1","216.82","752","60.0","32"
"09/15/12 14:58:29","236.5391","160.9","216.43","739","60.03","32"
"09/15/12 15:03:30","236.5516","158.0","216.22","728","60.0","32"
"09/15/12 15:08:31","236.5638","154.9","216.44","713","60.03","31"
"09/15/12 15:13:30","236.5757","150.6","215.51","702","60.03","31"
"09/15/12 15:18:30","236.5873","146.9","215.17","683","60.07","31"
"09/15/12 15:23:31","236.5986","143.0","216.01","660","60.03","31"
"09/15/12 15:28:31","236.6097","139.8","216.15","648","60.03","30"
"09/15/12 15:33:30","236.6204","135.8","215.96","634","60.0","30"
"09/15/12 15:38:30","236.6309","132.0","216.74","611","60.03","30"
"09/15/12 15:43:30","236.6409","127.6","215.56","601","60.0","29"
"09/15/12 15:48:30","236.6507","123.9","215.08","586","60.0","29"
"09/15/12 15:53:30","236.6603","120.5","216.25","567","60.03","29"
"09/15/12 15:58:30","236.6695","116.6","215.36","550","60.0","28"
"09/15/12 16:03:31","236.6784","112.4","215.27","533","60.03","28"
"09/15/12 16:08:30","236.6869","107.9","215.2","516","60.0","28"
"09/15/12 16:13:31","236.6951","103.1","214.56","496","60.03","27"
"09/15/12 16:18:31","236.703","99.0","214.83","473","60.03","27"
"09/15/12 16:23:31","236.7105","94.2","214.96","459","60.03","26"
"09/15/12 16:28:30","236.7177","89.9","214.34","433","60.03","26"
"09/15/12 16:33:30","236.7245","84.7","212.97","416","60.0","26"
"09/15/12 16:38:30","236.7309","80.0","215.51","395","60.0","25"
"09/15/12 16:43:30","236.737","75.4","214.64","375","60.03","25"
"09/15/12 16:48:31","236.7427","70.5","214.86","355","60.03","25"
"09/15/12 16:53:31","236.7479","66.0","215.12","331","60.03","24"
"09/15/12 16:58:30","236.7527","62.9","214.44","340","60.03","24"
"09/15/12 17:03:31","236.7565","59.0","214.71","329","60.03","24"
"09/15/12 17:08:31","236.7604","47.4","213.84","414","60.03","23"
"09/15/12 17:13:31","236.7641","50.4","214.07","402","60.0","23"
"09/15/12 17:18:30","236.7675","47.6","213.85","139","60.03","23"
"09/15/12 17:23:30","236.7705","33.6","214.53","98","60.0","23"
"09/15/12 17:28:31","236.7733","28.9","213.9","71","60.03","23"
"09/15/12 17:33:30","236.7757","33.2","213.53","224","60.0","22"
"09/15/12 17:38:31","236.7778","24.1","213.51","174","60.03","22"
"09/15/12 17:43:29","236.7796","17.8","214.06","267","60.03","22"
"09/15/12 17:48:31","236.7811","15.5","213.35","74","60.03","22"
"09/15/12 17:53:31","236.7823","11.1","214.85","230","60.03","21"
"09/15/12 17:58:29","236.7832","13.7","213.81","227","60.03","21"
"09/15/12 18:03:30","236.784","6.3","214.13","201","60.0","20"
"09/15/12 18:08:31","236.7847","14.6","213.87","117","60.03","20"
"09/15/12 18:13:29","236.7851","14.2","214.07","12","60.03","20"
"09/15/12 18:18:31","236.7855","0.0","214.22","0","60.03","20"
"09/15/12 18:23:31","236.7857","11.8","213.39","33","60.03","20"
"09/16/12 06:48:30","236.7861","12.4","214.22","245","60.0","13"
"09/16/12 06:53:30","236.7864","0.0","214.47","0","60.03","13"
"09/16/12 06:58:32","236.7868","0.0","213.72","0","60.03","14"
"09/16/12 07:03:31","236.7873","0.9","214.18","143","60.0","15"
"09/16/12 07:08:30","236.7879","11.3","214.03","6","60.03","15"
"09/16/12 07:13:30","236.7887","12.8","214.96","24","60.0","15"
"09/16/12 07:18:30","236.7897","13.8","214.75","46","60.03","15"
"09/16/12 07:23:30","236.791","25.3","214.23","130","60.0","16"
"09/16/12 07:28:32","236.7925","29.1","214.21","178","60.0","16"
"09/16/12 07:33:32","236.7942","33.7","214.09","164","60.0","17"
"09/16/12 07:38:31","236.7962","21.4","213.54","259","60.0","17"
"09/16/12 07:43:31","236.7986","29.2","213.82","216","60.03","17"
"09/16/12 07:48:30","236.801","28.7","214.29","75","60.0","18"
"09/16/12 07:53:30","236.8037","35.0","214.69","258","60.0","18"
"09/16/12 07:58:30","236.8067","40.2","206.57","298","60.0","18"
"09/16/12 08:03:31","236.81","37.0","214.39","364","60.0","19"
"09/16/12 08:08:30","236.8135","52.9","213.99","266","60.0","19"
"09/16/12 08:13:30","236.8171","46.8","214.43","291","60.0","19"
"09/16/12 08:18:30","236.8206","65.4","215.77","330","60.03","20"
"09/16/12 08:23:31","236.8238","38.4","214.01","146","60.03","20"
"09/16/12 08:28:32","236.827","30.8","214.0","184","60.0","21"
"09/16/12 08:33:32","236.8302","26.8","214.11","255","60.03","21"
"09/16/12 08:38:30","236.8324","24.9","214.04","121","60.0","21"
"09/16/12 08:43:31","236.8342","22.6","213.44","64","60.03","21"
"09/16/12 08:48:32","236.8359","36.4","214.23","38","60.0","21"
"09/16/12 08:53:31","236.8415","104.0","215.37","499","60.03","22"
"09/16/12 08:58:30","236.8498","111.3","215.48","530","60.03","22"
"09/16/12 09:03:30","236.8586","114.9","216.3","542","60.0","23"
"09/16/12 09:08:31","236.8676","116.8","216.06","551","60.03","24"
"09/16/12 09:13:31","236.8766","126.2","216.4","592","60.03","25"
"09/16/12 09:18:30","236.8867","111.8","215.74","533","60.0","26"
"09/16/12 09:23:31","236.8939","53.8","215.27","167","60.0","26"
"09/16/12 09:28:30","236.8977","57.2","214.7","189","60.03","26"
"09/16/12 09:33:31","236.9071","130.2","216.5","609","60.03","27"
"09/16/12 09:38:31","236.914","123.6","216.94","580","60.03","27"
"09/16/12 09:43:32","236.9211","68.1","216.28","343","60.03","27"
"09/16/12 09:48:30","236.9316","146.4","216.3","681","60.03","28"
"09/16/12 09:53:31","236.9399","160.1","217.84","735","60.03","28"
"09/16/12 09:58:30","236.9492","55.3","214.46","86","60.0","28"
"09/16/12 10:03:31","236.9585","154.3","217.18","715","60.07","29"
"09/16/12 10:08:30","236.9693","161.5","217.11","743","60.03","30"
"09/16/12 10:13:31","236.9802","107.3","216.67","511","60.03","30"
"09/16/12 10:18:31","236.9902","122.2","216.39","575","60.03","30"
"09/16/12 10:23:32","237.0038","80.7","216.13","400","60.03","31"
"09/16/12 10:28:32","237.0133","69.3","215.97","349","60.03","31"
"09/16/12 10:33:31","237.0231","192.1","218.02","872","60.03","31"
"09/16/12 10:38:30","237.037","175.2","217.59","793","60.03","32"
"09/16/12 10:43:30","237.0506","175.8","216.86","803","60.03","32"
"09/16/12 10:48:30","237.0644","176.3","217.24","804","60.03","33"
"09/16/12 10:53:30","237.0783","182.8","217.37","833","60.03","33"
"09/16/12 10:58:31","237.093","114.9","216.25","543","60.07","33"
"09/16/12 11:03:30","237.1024","110.0","214.99","528","60.03","32"
"09/16/12 11:08:31","237.1115","90.7","215.32","439","60.03","32"
"09/16/12 11:13:31","237.1181","70.1","214.68","352","60.03","31"
"09/16/12 11:18:31","237.1304","195.8","217.95","884","60.03","32"
"09/16/12 11:23:30","237.1454","190.0","217.49","864","60.07","33"
"09/16/12 11:28:31","237.1603","191.0","216.96","869","60.0","33"
"09/16/12 11:33:30","237.1752","191.3","217.37","869","60.03","34"
"09/16/12 11:38:31","237.1902","192.6","217.99","868","60.03","34"
"09/16/12 11:43:31","237.2053","192.7","217.93","872","60.0","34"
"09/16/12 11:48:32","237.2203","192.5","217.8","869","60.0","34"
"09/16/12 11:53:31","237.2353","191.3","218.1","865","60.03","35"
"09/16/12 11:58:31","237.2504","193.8","218.1","880","60.07","35"
"09/16/12 12:03:31","237.2656","196.5","218.85","878","60.0","35"
"09/16/12 12:08:31","237.2808","194.4","217.5","883","60.03","35"
"09/16/12 12:13:31","237.2961","195.5","217.22","887","60.03","35"
"09/16/12 12:18:31","237.3114","195.3","216.9","883","60.0","35"
"09/16/12 12:23:32","237.3267","195.2","218.32","884","60.0","35"
"09/16/12 12:28:30","237.3418","194.2","217.4","881","60.03","36"
"09/16/12 12:33:31","237.357","194.6","217.78","880","60.03","36"
"09/16/12 12:38:31","237.3721","195.0","218.41","880","60.0","36"
"09/16/12 12:43:30","237.3873","194.8","217.33","884","60.0","36"
"09/16/12 12:48:31","237.4025","195.4","217.97","887","60.03","36"
"09/16/12 12:53:30","237.4177","195.1","217.93","882","60.03","36"
"09/16/12 12:58:30","237.4329","196.0","217.93","879","60.0","36"
"09/16/12 13:03:31","237.4482","195.1","217.8","881","60.03","36"
"09/16/12 13:08:30","237.4633","193.4","217.36","872","60.03","36"
"09/16/12 13:13:30","237.4784","192.7","217.68","871","60.03","36"
"09/16/12 13:18:31","237.4935","193.7","217.94","874","60.0","36"
"09/16/12 13:23:31","237.5085","191.1","217.67","865","60.0","36"
"09/16/12 13:28:31","237.5234","191.3","218.35","862","60.0","36"
"09/16/12 13:33:31","237.5382","189.0","218.36","847","60.0","36"
"09/16/12 13:38:31","237.5528","189.1","217.61","856","60.0","36"
"09/16/12 13:43:30","237.5674","187.4","218.7","846","60.07","36"
"09/16/12 13:48:31","237.5818","184.5","217.82","825","60.03","36"
"09/16/12 13:53:32","237.5962","183.0","217.58","832","60.0","35"
"09/16/12 13:58:31","237.6103","179.9","217.81","822","60.03","35"
"09/16/12 14:03:32","237.6242","177.7","217.52","807","60.0","35"
"09/16/12 14:08:30","237.6378","174.9","217.73","788","60.0","35"
"09/16/12 14:13:31","237.6515","173.4","218.04","785","60.03","35"
"09/16/12 14:18:30","237.6646","169.2","216.49","775","60.03","35"
"09/16/12 14:23:31","237.6776","168.4","216.86","773","60.0","34"
"09/16/12 14:28:32","237.6908","168.5","217.35","772","60.03","34"
"09/16/12 14:33:30","237.7033","147.6","216.73","681","60.03","34"
"09/16/12 14:38:31","237.7157","166.5","217.06","759","60.0","34"
"09/16/12 14:43:31","237.7285","160.5","218.05","732","60.03","34"
"09/16/12 14:48:30","237.7407","156.8","217.6","711","60.0","34"
"09/16/12 14:53:31","237.7528","152.3","216.52","703","60.03","34"
"09/16/12 14:58:31","237.7642","148.4","216.43","685","60.03","33"
"09/16/12 15:03:31","237.7754","142.9","216.2","662","60.0","33"
"09/16/12 15:08:32","237.7865","140.8","216.13","652","60.0","33"
"09/16/12 15:13:31","237.7973","137.5","217.18","638","60.03","33"
"09/16/12 15:18:31","237.8077","130.7","216.63","610","60.03","32"
"09/16/12 15:23:30","237.8176","125.2","215.71","584","60.0","32"
"09/16/12 15:28:30","237.8273","121.3","215.83","569","60.0","32"
"09/16/12 15:33:31","237.8366","118.5","215.16","561","60.03","32"
"09/16/12 15:38:31","237.8456","113.4","215.44","539","60.03","31"
"09/16/12 15:43:30","237.8542","111.1","216.53","527","60.03","31"
"09/16/12 15:48:30","237.8627","107.9","215.1","516","60.0","31"
"09/16/12 15:53:30","237.8711","109.5","215.99","523","60.03","31"
"09/16/12 15:58:31","237.8794","103.6","215.14","499","60.0","31"
"09/16/12 16:03:30","237.8873","100.3","214.92","481","60.0","30"
"09/16/12 16:08:30","237.8949","92.2","215.11","443","60.03","30"
"09/16/12 16:13:31","237.9019","88.5","215.46","427","60.0","30"
"09/16/12 16:18:32","237.9087","82.0","214.92","402","60.03","30"
"09/16/12 16:23:30","237.9146","66.4","214.47","337","60.03","29"
"09/16/12 16:28:31","237.9199","72.1","214.94","358","60.0","29"
"09/16/12 16:33:31","237.9255","68.5","215.46","347","60.0","29"
"09/16/12 16:38:31","237.9307","65.3","214.63","331","60.07","28"
"09/16/12 16:43:31","237.9353","29.1","214.73","173","60.03","28"
"09/16/12 16:48:30","237.9392","43.2","213.9","348","60.0","28"
"09/16/12 16:53:31","237.942","38.0","214.72","285","60.03","28"
"09/16/12 16:58:31","237.9449","23.5","213.27","180","60.03","27"
"09/16/12 17:03:32","237.9478","38.0","213.76","104","60.03","27"
"09/16/12 17:08:31","237.9508","32.1","214.12","274","60.03","27"
"09/16/12 17:13:31","237.9535","32.4","214.47","217","60.0","26"
"09/16/12 17:18:31","237.9562","30.1","213.59","84","60.03","26"
"09/16/12 17:23:31","237.959","29.2","214.4","121","60.0","26"
"09/16/12 17:28:32","237.9607","14.9","214.04","14","60.03","26"
"09/16/12 17:33:31","237.9621","15.2","214.52","250","60.03","25"
"09/16/12 17:38:31","237.9636","11.0","214.56","101","60.03","25"
"09/16/12 17:43:31","237.9653","16.9","212.84","61","60.0","25"
"09/16/12 17:48:30","237.9665","13.1","213.51","45","60.03","24"
"09/16/12 17:53:31","237.9676","14.2","213.68","7","60.0","24"
"09/16/12 17:58:31","237.9683","12.9","213.04","2","60.0","24"
"09/16/12 18:03:31","237.969","0.0","213.11","0","60.07","24"
"09/16/12 18:08:31","237.9694","0.0","212.74","0","60.0","24"
"09/16/12 18:13:31","237.9699","11.2","213.63","20","60.0","23"
"09/16/12 18:18:31","237.9703","7.5","213.94","0","60.03","23"
"09/16/12 18:23:31","237.9707","0.0","213.53","0","60.0","23"
"09/16/12 18:28:30","237.971","4.3","213.57","0","60.03","23"
"09/16/12 18:33:30","237.9714","0.4","213.93","55","60.0","23"
"09/17/12 08:38:32","237.9721","0.0","213.27","0","60.03","15"
"09/17/12 08:43:30","237.9724","0.0","212.31","0","60.03","16"
"09/17/12 08:48:30","237.9727","13.7","213.34","1","60.07","16"
"09/17/12 09:13:31","237.9732","0.0","213.07","0","60.03","16"
"09/17/12 09:18:31","237.9737","6.1","213.47","168","60.03","16"
"09/17/12 09:23:30","237.9741","0.0","213.48","0","60.03","16"
"09/17/12 09:28:32","237.9746","0.0","213.99","0","60.07","16"
"09/17/12 09:33:32","237.9749","0.0","213.65","0","60.03","16"
"09/17/12 09:38:31","237.9752","7.2","213.71","0","60.0","16"
"09/17/12 09:43:32","237.9756","14.3","213.17","0","60.03","16"
"09/17/12 09:48:31","237.9762","0.0","212.18","0","60.0","16"
"09/17/12 09:53:30","237.9767","15.1","212.17","17","60.0","16"
"09/17/12 09:58:32","237.9774","11.6","212.19","19","60.0","16"
"09/17/12 10:03:32","237.9778","12.3","213.22","2","60.0","16"
"09/17/12 10:08:30","237.9786","8.0","212.57","0","60.03","15"
"09/17/12 10:13:31","237.9793","13.4","212.75","23","60.03","15"
"09/17/12 10:18:31","237.9799","14.2","212.68","2","60.03","16"
"09/17/12 10:23:31","237.9806","22.0","213.13","232","60.03","15"
"09/17/12 10:28:32","237.9818","14.0","212.44","111","60.03","16"
"09/17/12 10:33:32","237.9828","13.3","213.41","3","60.07","16"
"09/17/12 10:38:30","237.9837","2.4","214.73","0","60.03","15"
"09/17/12 10:43:31","237.9843","10.7","213.67","18","60.03","15"
"09/17/12 10:48:31","237.9846","0.0","212.13","0","60.03","15"
"09/17/12 10:53:31","237.9853","13.3","212.34","70","60.07","15"
"09/17/12 10:58:31","237.9861","14.3","212.9","48","60.03","15"
"09/17/12 11:03:32","237.9866","6.3","213.65","200","60.03","15"
"09/17/12 11:08:31","237.9871","15.2","213.67","15","60.03","15"
"09/17/12 11:13:32","237.9875","0.0","212.78","0","60.0","15"
"09/17/12 11:18:32","237.9879","1.1","213.12","0","60.03","15"
"09/17/12 11:23:30","237.9889","13.3","213.22","55","60.03","15"
"09/17/12 11:28:31","237.9902","12.7","213.64","5","60.03","15"
"09/17/12 11:33:32","237.9913","12.8","213.11","81","60.03","15"
"09/17/12 11:38:32","237.9927","14.5","214.06","3","60.03","15"
"09/17/12 11:43:31","237.9934","13.4","213.43","4","60.03","15"
"09/17/12 11:48:32","237.9945","20.6","214.38","17","60.03","15"
"09/17/12 11:53:32","237.9962","26.3","214.72","240","60.03","15"
"09/17/12 11:58:31","237.9986","30.9","213.97","47","60.03","15"
"09/17/12 12:03:31","238.0006","27.2","213.28","41","60.0","15"
"09/17/12 12:08:32","238.0023","23.3","213.45","43","60.03","15"
"09/17/12 12:13:32","238.0039","28.8","213.25","54","60.03","15"
"09/17/12 12:18:31","238.0053","20.0","213.56","103","60.03","15"
"09/17/12 12:23:32","238.0063","14.1","214.36","44","60.03","15"
"09/17/12 12:28:31","238.0073","12.4","213.75","5","60.0","15"
"09/17/12 12:33:31","238.0084","13.5","213.79","1","60.0","15"
"09/17/12 12:38:32","238.0093","13.2","214.0","3","60.03","15"
"09/17/12 12:43:32","238.01","5.4","213.08","197","60.03","15"
"09/17/12 12:48:31","238.011","7.3","213.34","257","60.03","15"
"09/17/12 12:53:32","238.0119","13.9","213.42","5","60.03","15"
"09/17/12 12:58:32","238.0126","14.5","213.72","2","60.0","15"
"09/17/12 13:03:32","238.0138","12.9","214.78","23","60.03","15"
"09/17/12 13:08:31","238.0155","17.6","215.35","12","60.03","15"
"09/17/12 13:13:31","238.0169","13.0","214.69","24","60.03","15"
"09/17/12 13:18:32","238.0181","11.0","214.9","31","60.03","15"
"09/17/12 13:23:30","238.019","16.2","214.13","119","60.0","15"
"09/17/12 13:28:31","238.0204","15.3","213.8","39","60.03","15"
"09/17/12 13:33:32","238.022","31.3","215.05","61","60.07","15"
"09/17/12 13:38:32","238.0235","7.7","213.13","151","60.03","15"
"09/17/12 13:43:32","238.0241","8.8","212.69","0","60.03","15"
"09/17/12 13:48:32","238.0245","2.8","214.06","22","60.03","15"
"09/17/12 13:53:30","238.0257","27.1","214.55","87","60.03","15"
"09/17/12 13:58:31","238.0272","14.3","213.57","23","60.03","15"
"09/17/12 14:03:31","238.0302","44.0","214.83","367","60.03","15"
"09/17/12 14:08:32","238.0334","27.6","214.09","56","60.03","16"
"09/17/12 14:13:32","238.0341","0.0","214.26","0","60.0","16"
"09/17/12 14:18:31","238.0344","0.0","213.47","0","60.0","15"
"09/17/12 14:23:32","238.0352","22.9","214.58","201","60.03","15"
"09/17/12 14:28:31","238.0364","25.3","214.28","226","60.03","15"
"09/17/12 14:33:31","238.0382","25.3","214.18","21","60.03","15"
"09/17/12 14:38:32","238.0404","27.4","214.48","30","60.0","15"
"09/17/12 14:43:31","238.0419","21.5","214.35","208","60.03","15"
"09/17/12 14:48:30","238.0433","13.8","214.46","13","60.03","15"
"09/17/12 14:53:31","238.0443","12.3","215.23","79","60.03","15"
"09/17/12 14:58:31","238.0456","14.1","214.98","18","60.03","15"
"09/17/12 15:03:32","238.0471","30.3","214.52","42","60.03","15"
"09/17/12 15:08:32","238.0495","33.7","214.77","100","60.03","15"
"09/17/12 15:13:32","238.0515","14.6","214.16","17","60.03","16"
"09/17/12 15:18:32","238.0536","27.6","213.51","108","60.03","16"
"09/17/12 15:23:30","238.0564","45.7","215.0","137","60.03","16"
"09/17/12 15:28:32","238.0592","27.4","215.11","64","60.03","16"
"09/17/12 15:33:32","238.0615","36.7","214.26","81","60.03","16"
"09/17/12 15:38:31","238.064","36.6","214.9","135","60.0","16"
"09/17/12 15:43:31","238.0668","28.9","214.26","149","60.0","16"
"09/17/12 15:48:32","238.0698","47.2","214.74","261","60.0","16"
"09/17/12 15:53:30","238.0736","49.5","214.33","321","60.0","16"
"09/17/12 15:58:31","238.0775","44.0","214.86","212","60.03","16"
"09/17/12 16:03:31","238.0819","51.2","214.71","281","60.03","16"
"09/17/12 16:08:31","238.0857","47.5","215.09","355","60.03","16"
"09/17/12 16:13:31","238.0895","47.4","214.55","128","60.0","16"
"09/17/12 16:18:32","238.0929","44.3","214.29","322","60.03","16"
"09/17/12 16:23:31","238.0948","13.2","213.43","38","60.03","16"
"09/17/12 16:28:32","238.0968","22.8","213.41","148","60.03","15"
"09/17/12 16:33:32","238.0985","18.6","213.09","19","60.03","15"
"09/17/12 16:38:31","238.1006","31.7","214.18","266","60.03","15"
"09/17/12 16:43:32","238.1025","21.0","213.51","102","60.03","15"
"09/17/12 16:48:32","238.1042","31.0","214.28","135","60.03","15"
"09/17/12 16:53:30","238.1071","30.1","213.21","285","60.0","15"
"09/17/12 16:58:31","238.109","13.7","212.94","30","60.03","15"
"09/17/12 17:03:32","238.1098","8.3","213.21","0","60.03","14"
"09/17/12 17:08:32","238.1104","0.0","212.54","0","60.03","14"
"09/17/12 17:13:32","238.1109","0.0","211.98","0","60.03","14"
"09/17/12 17:18:31","238.1113","14.4","212.17","1","60.03","13"
"09/17/12 17:43:32","238.1123","0.0","213.42","0","60.03","13"
"09/17/12 17:48:31","238.1128","0.0","212.8","0","60.03","13"
"09/18/12 07:38:32","238.1134","47.9","214.04","253","60.07","8"
"09/18/12 07:43:31","238.1172","47.7","214.74","345","60.03","9"
"09/18/12 07:48:32","238.121","50.1","214.24","163","60.03","9"
"09/18/12 07:53:32","238.1249","46.0","214.4","420","60.03","9"
"09/18/12 07:58:33","238.1287","48.0","214.31","375","60.0","10"
"09/18/12 08:03:31","238.1327","46.9","213.27","398","60.0","11"
"09/18/12 08:08:32","238.1393","79.5","215.03","390","60.03","11"
"09/18/12 08:13:32","238.1447","42.3","214.43","389","60.0","12"
"09/18/12 08:18:31","238.1492","41.7","214.33","273","60.03","12"
"09/18/12 08:23:32","238.1554","57.8","214.79","204","60.03","13"
"09/18/12 08:28:32","238.1591","33.5","214.4","135","60.03","13"
"09/18/12 08:33:33","238.1608","28.6","214.41","100","60.03","12"
"09/18/12 08:38:31","238.1682","143.5","215.05","667","60.03","13"
"09/18/12 08:43:32","238.1802","168.2","216.82","770","60.03","14"
"09/18/12 08:48:31","238.1877","85.5","214.86","414","60.0","14"
"09/18/12 08:53:33","238.1909","18.5","213.17","37","60.0","14"
"09/18/12 08:58:31","238.192","14.0","213.46","14","60.03","14"
"09/18/12 09:03:32","238.1926","10.7","213.21","5","60.03","14"
"09/18/12 09:18:33","238.193","0.0","213.32","0","60.03","11"
"09/18/12 09:23:31","238.1932","13.0","213.38","15","60.03","11"
"09/18/12 09:28:31","238.1935","1.9","213.49","162","60.03","11"
"09/18/12 09:33:31","238.194","0.0","213.85","125","60.07","11"
"09/18/12 09:38:32","238.1947","8.5","213.55","110","60.03","11"
"09/18/12 09:43:32","238.1959","23.3","213.9","199","60.07","10"
"09/18/12 09:48:32","238.197","27.6","214.3","214","60.03","10"
"09/18/12 09:53:32","238.1986","24.7","213.59","21","60.03","10"
"09/18/12 09:58:31","238.2004","12.1","213.12","31","60.03","9"
"09/18/12 10:03:32","238.2018","21.6","214.12","177","60.0","9"
"09/18/12 10:08:32","238.2028","6.6","213.96","161","60.03","9"
"09/18/12 10:13:33","238.2039","15.0","215.68","7","60.0","9"
"09/18/12 10:18:32","238.205","16.2","214.13","8","60.03","9"
"09/18/12 10:23:32","238.2061","12.9","214.01","5","60.03","9"
"09/18/12 10:28:33","238.207","12.2","213.91","57","60.03","9"
"09/18/12 10:33:32","238.2079","11.5","213.71","2","60.03","9"
"09/18/12 10:38:33","238.2088","0.0","213.75","173","60.07","9"
"09/18/12 10:43:33","238.2098","13.7","213.58","3","60.03","9"
"09/18/12 10:48:32","238.2114","22.8","214.48","249","60.03","9"
"09/18/12 10:53:32","238.2135","29.7","214.5","87","60.03","9"
"09/18/12 10:58:32","238.217","56.9","216.62","77","60.07","10"
"09/18/12 11:03:32","238.221","45.1","214.24","402","60.03","11"
"09/18/12 11:08:31","238.2312","125.4","216.38","589","60.03","11"
"09/18/12 11:13:31","238.2415","118.2","216.05","561","60.03","13"
"09/18/12 11:18:32","238.2498","103.7","215.14","497","60.07","13"
"09/18/12 11:23:32","238.2571","83.5","215.55","409","60.03","14"
"09/18/12 11:28:32","238.263","70.4","213.6","356","60.03","15"
"09/18/12 11:33:32","238.2699","110.1","212.96","527","60.0","15"
"09/18/12 11:38:33","238.2773","88.6","214.42","435","60.03","15"
"09/18/12 11:43:32","238.2843","92.4","215.54","451","60.03","15"
"09/18/12 11:48:32","238.2932","132.3","216.27","615","60.07","15"
"09/18/12 11:53:32","238.3033","148.7","216.33","690","60.0","15"
"09/18/12 11:58:31","238.3155","165.6","217.47","756","60.03","16"
"09/18/12 12:03:32","238.3248","81.7","215.37","400","60.0","16"
"09/18/12 12:08:32","238.3295","42.8","214.75","298","60.03","15"
"09/18/12 12:13:32","238.3333","51.4","214.66","268","60.0","16"
"09/18/12 12:18:31","238.3364","35.0","213.71","214","60.03","15"
"09/18/12 12:23:32","238.3388","36.2","213.73","283","60.03","14"
"09/18/12 12:28:32","238.3413","38.1","214.88","278","60.03","13"
"09/18/12 12:33:31","238.3439","29.6","214.81","76","60.03","13"
"09/18/12 12:38:31","238.3467","46.2","214.33","145","60.03","13"
"09/18/12 12:43:32","238.35","48.4","215.21","358","60.0","12"
"09/18/12 12:48:31","238.3532","32.3","213.94","223","60.03","12"
"09/18/12 12:53:32","238.3556","24.5","214.58","210","60.03","12"
"09/18/12 12:58:32","238.3578","32.6","214.42","185","60.07","12"
"09/18/12 13:03:33","238.36","27.5","213.59","110","60.03","11"
"09/18/12 13:08:32","238.362","29.3","214.02","131","60.03","11"
"09/18/12 13:13:32","238.3642","23.3","213.92","164","60.03","11"
"09/18/12 13:18:32","238.3663","36.4","214.83","253","60.0","11"
"09/18/12 13:23:33","238.3693","49.6","214.16","247","60.0","12"
"09/18/12 13:28:32","238.373","40.1","215.05","409","60.07","12"
"09/18/12 13:38:32","238.3783","49.5","213.68","271","60.03","12"
"09/18/12 13:43:32","238.3821","52.9","214.24","236","60.0","12"
"09/18/12 13:48:32","238.3859","49.3","213.75","377","60.03","12"
"09/18/12 13:53:32","238.3899","46.8","214.55","76","60.03","12"
"09/18/12 13:58:33","238.3937","56.7","214.21","96","60.03","12"
"09/18/12 14:03:31","238.3976","60.8","214.55","76","60.03","13"
"09/18/12 14:08:32","238.4014","51.2","214.79","347","60.0","13"
"09/18/12 14:13:31","238.4053","42.0","214.17","376","60.03","13"
"09/18/12 14:18:31","238.4091","59.7","214.9","159","60.03","14"
"09/18/12 14:23:32","238.413","48.1","214.51","373","60.03","14"
"09/18/12 14:33:31","238.4193","42.3","215.26","359","60.03","15"
"09/18/12 14:38:32","238.4279","116.0","216.63","548","60.03","16"
"09/18/12 14:43:32","238.4368","94.6","216.54","456","60.03","17"
"09/18/12 14:48:31","238.4433","46.1","215.55","171","60.03","17"
"09/18/12 14:53:31","238.4459","12.7","213.66","116","60.03","17"
"09/18/12 14:58:32","238.4471","15.4","213.7","202","60.03","17"
"09/18/12 15:03:32","238.4477","13.5","213.18","50","60.0","15"
"09/18/12 15:08:32","238.4489","27.5","213.83","206","60.07","14"
