"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/18/12 15:13:32","238.4506","14.8","213.46","234","60.03","14"
"09/18/12 15:18:31","238.4522","36.1","212.66","229","60.03","13"
"09/18/12 15:23:33","238.4545","34.9","213.74","93","60.03","13"
"09/18/12 15:28:32","238.4578","41.1","214.46","276","60.03","14"
"09/18/12 15:33:32","238.4615","33.6","214.27","83","60.03","14"
"09/18/12 15:38:32","238.4636","21.5","213.97","14","60.0","14"
"09/18/12 15:43:31","238.4651","13.8","213.61","17","60.0","14"
"09/18/12 15:48:32","238.4674","26.2","213.33","254","60.0","15"
"09/18/12 15:53:31","238.4702","56.7","213.84","141","60.0","15"
"09/18/12 15:58:31","238.4739","33.0","213.48","213","60.03","15"
"09/18/12 16:03:32","238.4773","51.2","214.59","289","60.03","15"
"09/18/12 16:08:32","238.4803","38.8","214.09","132","60.03","15"
"09/18/12 16:13:32","238.4864","127.9","215.85","597","60.0","15"
"09/18/12 16:18:31","238.4927","111.9","215.77","536","60.03","16"
"09/18/12 16:23:31","238.4981","85.4","214.38","418","60.0","17"
"09/18/12 16:28:31","238.5056","96.6","215.71","467","60.0","17"
"09/18/12 16:33:32","238.513","91.4","214.79","442","60.03","17"
"09/18/12 16:38:32","238.5198","86.7","215.49","424","60.0","17"
"09/18/12 16:43:32","238.526","51.4","213.25","117","60.03","18"
"09/18/12 16:48:32","238.5321","76.0","215.0","377","60.03","18"
"09/18/12 16:53:32","238.5378","71.1","214.64","358","60.03","18"
"09/18/12 16:58:33","238.5425","70.2","214.82","355","60.03","18"
"09/18/12 17:03:33","238.545","63.7","214.65","324","60.03","18"
"09/18/12 17:08:31","238.5487","51.2","213.81","130","60.03","18"
"09/18/12 17:13:32","238.551","50.8","214.69","368","60.03","17"
"09/18/12 17:18:32","238.553","52.4","214.48","241","60.03","17"
"09/18/12 17:23:33","238.5559","36.1","214.36","194","60.03","17"
"09/18/12 17:28:31","238.5588","30.6","214.01","148","60.03","17"
"09/18/12 17:33:32","238.5613","34.4","213.11","116","60.0","17"
"09/18/12 17:38:31","238.5632","15.3","214.13","26","60.0","17"
"09/18/12 17:43:32","238.565","21.0","214.06","34","60.03","17"
"09/18/12 17:48:32","238.5665","12.9","213.8","7","60.03","17"
"09/18/12 17:53:31","238.5677","19.4","213.57","71","60.03","16"
"09/18/12 17:58:32","238.5686","13.5","213.28","14","60.03","16"
"09/18/12 18:03:32","238.5693","11.8","213.03","58","60.03","15"
"09/18/12 18:08:32","238.5698","0.3","213.92","252","60.03","15"
"09/18/12 18:13:33","238.5701","0.0","213.44","131","60.0","15"
"09/19/12 08:23:32","238.5713","0.0","212.65","0","60.03","8"
"09/19/12 08:28:32","238.5716","15.2","212.49","75","60.03","9"
"09/19/12 08:33:32","238.5721","14.0","213.59","17","60.03","9"
"09/19/12 08:38:33","238.5728","15.3","214.0","20","60.0","9"
"09/19/12 08:43:33","238.5739","13.6","213.65","1","60.03","9"
"09/19/12 08:48:32","238.5747","8.1","213.11","0","60.03","9"
"09/19/12 08:53:33","238.5754","10.6","213.09","0","60.0","9"
"09/19/12 08:58:32","238.576","0.0","213.16","0","60.0","9"
"09/19/12 09:03:32","238.5767","0.0","213.44","0","60.0","9"
"09/19/12 09:08:33","238.5774","3.1","213.9","234","60.0","9"
"09/19/12 09:13:33","238.5787","28.9","213.52","107","60.0","9"
"09/19/12 09:18:31","238.5807","27.5","213.54","73","60.03","10"
"09/19/12 09:23:32","238.5841","49.6","213.98","352","60.0","10"
"09/19/12 09:28:32","238.5873","26.5","214.47","70","60.03","11"
"09/19/12 09:33:33","238.5895","30.3","214.09","174","60.0","11"
"09/19/12 09:38:33","238.5925","57.2","214.3","175","60.0","11"
"09/19/12 09:43:33","238.5964","44.6","213.57","189","60.0","12"
"09/19/12 09:48:32","238.5984","21.0","213.64","247","60.03","12"
"09/19/12 09:53:31","238.5995","10.9","212.34","0","60.0","12"
"09/19/12 09:58:32","238.6","8.5","212.68","97","60.0","12"
"09/19/12 10:03:33","238.6009","10.8","212.59","136","60.03","11"
"09/19/12 10:08:33","238.6017","11.0","214.24","0","60.03","11"
"09/19/12 10:13:33","238.6021","0.0","212.83","0","60.0","11"
"09/19/12 10:18:32","238.6025","0.0","214.32","71","60.03","11"
"09/19/12 10:23:32","238.6034","9.7","214.85","0","60.03","11"
"09/19/12 10:28:33","238.6045","16.8","214.44","20","60.03","11"
"09/19/12 10:33:33","238.6054","13.9","213.72","45","60.03","11"
"09/19/12 10:38:32","238.6063","11.4","214.0","15","60.0","11"
"09/19/12 10:43:31","238.6074","13.3","214.64","44","60.03","11"
"09/19/12 10:48:32","238.6084","10.8","214.06","1","60.03","11"
"09/19/12 10:53:33","238.6093","15.7","212.89","268","60.03","11"
"09/19/12 10:58:33","238.6098","14.7","214.97","74","60.03","11"
"09/19/12 11:03:32","238.6114","37.3","214.73","85","60.03","11"
"09/19/12 11:08:33","238.6163","40.7","213.7","83","60.03","12"
"09/19/12 11:13:32","238.6179","27.2","214.29","53","60.0","12"
"09/19/12 11:18:32","238.6194","12.1","214.01","2","59.96","12"
"09/19/12 11:23:33","238.6199","4.9","214.13","173","60.03","12"
"09/19/12 11:28:32","238.6204","11.7","212.9","65","60.0","11"
"09/19/12 11:33:32","238.6219","34.9","214.21","240","60.0","11"
"09/19/12 11:38:33","238.6249","42.8","214.0","307","60.03","12"
"09/19/12 11:43:32","238.6282","38.4","214.32","171","60.0","12"
"09/19/12 11:48:31","238.632","46.0","213.89","369","60.03","12"
"09/19/12 11:53:32","238.6345","38.4","213.61","278","60.0","13"
"09/19/12 11:58:33","238.6374","38.2","214.21","207","60.03","13"
"09/19/12 12:03:32","238.6404","52.0","214.87","371","60.0","13"
"09/19/12 12:08:33","238.6465","111.8","214.88","530","60.0","13"
"09/19/12 12:13:33","238.6506","41.4","213.4","164","60.03","13"
"09/19/12 12:18:33","238.6543","62.4","214.22","321","60.03","13"
"09/19/12 12:23:31","238.6596","56.6","214.05","131","60.0","14"
"09/19/12 12:28:31","238.6634","61.9","214.68","282","60.0","14"
"09/19/12 12:33:32","238.6697","130.6","215.93","609","60.0","15"
"09/19/12 12:38:32","238.6805","99.9","214.98","481","60.0","15"
"09/19/12 12:43:33","238.6879","106.8","216.25","509","60.0","16"
"09/19/12 12:48:32","238.6971","110.9","215.8","529","60.03","17"
"09/19/12 12:53:32","238.7045","95.8","215.83","461","60.0","17"
"09/19/12 12:58:33","238.7127","106.6","215.12","506","60.03","17"
"09/19/12 13:03:33","238.723","90.0","215.29","434","60.0","17"
"09/19/12 13:08:33","238.7323","193.5","217.78","873","60.03","18"
"09/19/12 13:13:32","238.7449","197.0","217.42","891","60.0","19"
"09/19/12 13:18:32","238.7598","194.6","218.07","884","60.0","20"
"09/19/12 13:23:32","238.772","194.5","217.39","892","60.0","20"
"09/19/12 13:28:32","238.7823","143.8","217.27","665","60.0","21"
"09/19/12 13:33:33","238.7933","173.6","217.31","792","60.0","21"
"09/19/12 13:38:32","238.8051","195.4","218.2","880","60.03","22"
"09/19/12 13:43:32","238.8196","196.1","217.35","881","60.0","22"
"09/19/12 13:48:32","238.8349","196.4","216.24","891","60.03","23"
"09/19/12 13:53:32","238.8501","195.0","217.64","885","60.03","24"
"09/19/12 13:58:32","238.8652","192.7","217.03","875","60.03","24"
"09/19/12 14:03:32","238.8801","190.9","218.6","855","60.03","24"
"09/19/12 14:08:32","238.8947","188.8","218.15","853","60.03","25"
"09/19/12 14:13:33","238.9093","187.3","217.65","846","60.0","25"
"09/19/12 14:18:32","238.9228","116.4","216.63","547","60.0","25"
"09/19/12 14:23:32","238.9273","46.5","214.6","147","60.03","23"
"09/19/12 14:28:32","238.9311","47.5","215.42","94","60.03","22"
"09/19/12 14:33:33","238.9399","72.5","215.41","358","60.0","22"
"09/19/12 14:38:33","238.9471","105.4","215.37","503","60.03","22"
"09/19/12 14:43:33","238.959","163.1","217.36","745","60.0","22"
"09/19/12 14:48:32","238.9676","95.3","215.38","461","60.0","22"
"09/19/12 14:53:33","238.9754","102.0","215.88","485","60.03","22"
"09/19/12 14:58:33","238.9863","156.5","214.95","724","60.0","23"
"09/19/12 15:03:32","238.9941","89.9","215.29","438","60.0","22"
"09/19/12 15:08:32","239.0026","124.4","216.49","591","60.0","22"
"09/19/12 15:13:33","239.01","78.7","214.7","389","60.0","22"
"09/19/12 15:18:32","239.015","54.7","214.99","94","60.03","22"
"09/19/12 15:23:32","239.0188","47.9","214.97","340","60.03","21"
"09/19/12 15:28:33","239.0226","56.5","214.59","89","60.03","20"
"09/19/12 15:33:32","239.0263","57.2","214.89","311","60.0","20"
"09/19/12 15:38:32","239.0302","39.2","214.04","76","60.03","20"
"09/19/12 15:43:33","239.0362","97.2","216.35","467","60.0","20"
"09/19/12 15:48:32","239.0458","78.9","215.88","383","60.0","21"
"09/19/12 15:53:32","239.0511","32.5","215.54","182","60.03","20"
"09/19/12 15:58:32","239.0533","27.6","214.51","157","60.03","20"
"09/19/12 16:03:33","239.0561","36.7","214.52","166","60.0","19"
"09/19/12 16:08:33","239.0594","35.7","213.88","151","60.0","19"
"09/19/12 16:13:32","239.0623","37.9","213.41","165","60.0","19"
"09/19/12 16:18:32","239.0651","43.0","213.85","162","60.03","19"
"09/19/12 16:28:33","239.0699","21.5","214.79","262","60.03","18"
"09/19/12 16:33:32","239.0734","47.1","215.77","143","60.0","18"
"09/19/12 16:38:33","239.0792","27.8","214.39","271","60.03","19"
"09/19/12 16:43:33","239.0831","41.4","214.8","220","60.0","19"
"09/19/12 16:48:33","239.087","43.6","215.28","370","60.0","19"
"09/19/12 16:53:33","239.0909","51.4","214.59","364","60.0","19"
"09/19/12 16:58:33","239.0948","46.3","214.82","425","60.03","19"
"09/19/12 17:03:31","239.0987","43.0","214.91","379","60.07","19"
"09/19/12 17:08:32","239.1025","51.1","214.39","325","60.0","19"
"09/19/12 17:13:32","239.1062","40.3","214.31","221","60.0","19"
"09/19/12 17:18:33","239.1091","12.3","213.65","12","60.03","19"
"09/19/12 17:23:33","239.1101","6.8","214.03","151","60.0","19"
"09/19/12 17:28:33","239.1112","12.0","213.24","172","60.03","18"
"09/19/12 17:33:31","239.1124","13.1","212.84","74","60.03","18"
"09/19/12 17:38:32","239.113","14.1","212.57","62","60.0","18"
"09/20/12 07:53:33","239.1141","0.0","213.02","164","60.03","13"
"09/20/12 07:58:37","239.1146","13.2","213.37","51","60.0","13"
"09/20/12 08:03:37","239.115","10.5","212.0","0","60.03","13"
"09/20/12 08:13:37","239.1155","0.0","213.13","100","60.03","13"
"09/20/12 08:23:37","239.1159","8.6","213.0","229","59.96","13"
"09/20/12 08:33:36","239.1162","14.1","213.17","0","60.03","13"
"09/20/12 08:58:36","239.1169","10.5","212.48","7","60.03","13"
"09/20/12 09:03:36","239.1173","4.0","212.9","0","60.0","13"
"09/20/12 09:08:36","239.1177","11.8","212.56","1","60.0","13"
"09/20/12 09:13:35","239.1184","11.0","212.48","104","60.0","13"
"09/20/12 09:18:37","239.1193","15.8","213.74","32","60.0","13"
"09/20/12 09:23:35","239.1205","11.2","213.0","2","60.03","13"
"09/20/12 09:28:36","239.1213","13.9","213.81","41","60.03","13"
"09/20/12 09:33:36","239.122","2.9","212.46","230","60.03","13"
"09/20/12 09:38:37","239.1231","24.3","211.96","171","60.0","13"
"09/20/12 09:43:37","239.1237","15.8","211.75","8","60.0","13"
"09/20/12 09:48:37","239.1244","15.1","213.7","1","60.03","13"
"09/20/12 09:53:36","239.125","8.6","213.2","0","60.03","13"
"09/20/12 09:58:36","239.1256","0.0","212.93","0","60.0","13"
"09/20/12 10:03:37","239.1262","1.0","212.3","144","60.0","13"
"09/20/12 10:08:35","239.127","14.5","212.83","50","60.0","13"
"09/20/12 10:13:36","239.1279","15.1","213.74","4","60.0","13"
"09/20/12 10:18:36","239.129","21.6","213.41","168","60.0","13"
"09/20/12 10:23:37","239.1296","5.3","213.52","0","60.03","14"
"09/20/12 10:28:37","239.13","0.0","213.6","0","60.0","14"
"09/20/12 10:33:37","239.1304","0.0","213.49","0","60.03","14"
"09/20/12 10:38:36","239.1309","0.0","213.27","0","60.03","14"
"09/20/12 10:43:36","239.1314","0.0","213.47","0","60.0","14"
"09/20/12 10:48:36","239.1317","11.3","214.21","1","60.03","14"
"09/20/12 10:53:37","239.1321","13.3","214.53","0","60.07","14"
"09/20/12 10:58:36","239.1328","12.7","215.08","5","60.03","13"
"09/20/12 11:03:36","239.1337","13.5","214.07","157","60.03","14"
"09/20/12 11:08:36","239.1347","11.0","213.97","11","60.03","14"
"09/20/12 11:13:36","239.1355","0.4","213.62","0","60.03","14"
"09/20/12 11:18:36","239.1362","15.8","214.17","32","60.07","14"
"09/20/12 11:23:36","239.1369","11.7","213.28","5","60.03","14"
"09/20/12 11:28:36","239.1377","0.0","213.05","241","60.0","14"
"09/20/12 11:33:36","239.1393","14.1","213.98","287","60.03","14"
"09/20/12 11:38:37","239.1415","13.0","214.4","231","60.03","14"
"09/20/12 11:43:37","239.1428","13.1","214.48","24","60.03","15"
"09/20/12 11:48:37","239.1441","11.0","213.23","179","60.0","15"
"09/20/12 11:53:36","239.1462","33.1","213.89","182","60.03","15"
"09/20/12 11:58:37","239.1478","0.0","213.35","62","60.03","15"
"09/20/12 12:03:35","239.1484","15.4","213.76","2","60.0","15"
"09/20/12 12:08:36","239.1492","10.5","213.89","0","60.03","15"
"09/20/12 12:13:36","239.1505","26.4","214.59","184","60.0","15"
"09/20/12 12:18:37","239.1526","33.1","213.24","95","60.0","15"
"09/20/12 12:23:36","239.1546","15.5","212.62","79","60.03","15"
"09/20/12 12:28:36","239.1551","0.0","212.33","0","60.0","15"
"09/20/12 12:33:36","239.1555","11.6","212.14","4","60.0","15"
"09/20/12 12:38:36","239.1561","0.0","213.23","0","60.0","15"
"09/20/12 12:43:37","239.1564","0.0","213.19","0","60.03","15"
"09/20/12 12:48:36","239.1568","7.2","213.57","0","60.07","15"
"09/20/12 12:53:36","239.1572","0.0","212.48","237","60.0","15"
"09/20/12 12:58:36","239.1579","13.9","214.62","52","60.0","15"
"09/20/12 13:03:36","239.1595","19.5","215.1","40","60.03","15"
"09/20/12 13:08:36","239.1625","40.3","215.49","271","60.0","15"
"09/20/12 13:13:36","239.1656","26.6","214.96","251","60.0","15"
"09/20/12 13:18:36","239.1677","26.4","215.59","138","60.03","16"
"09/20/12 13:23:36","239.1695","15.3","214.18","2","60.03","16"
"09/20/12 13:28:37","239.1705","16.5","214.19","141","60.07","16"
"09/20/12 13:33:37","239.1723","21.3","213.97","17","60.0","16"
"09/20/12 13:38:37","239.1733","20.7","214.2","39","60.07","16"
"09/20/12 13:43:35","239.1744","13.9","213.81","8","60.07","16"
"09/20/12 13:48:36","239.1759","30.8","214.48","59","60.0","16"
"09/20/12 13:53:37","239.1772","35.9","214.96","72","60.03","16"
"09/20/12 13:58:36","239.1823","45.1","215.42","278","60.03","16"
"09/20/12 14:03:36","239.1897","40.9","215.11","78","60.03","17"
"09/20/12 14:08:36","239.1968","176.0","217.3","803","60.0","18"
"09/20/12 14:13:36","239.2036","70.3","214.52","354","60.0","18"
"09/20/12 14:18:37","239.2082","49.0","214.09","262","60.03","18"
"09/20/12 14:23:36","239.2145","127.6","216.09","597","60.0","19"
"09/20/12 14:28:37","239.2201","44.2","214.99","89","60.03","19"
"09/20/12 14:33:36","239.2231","29.8","214.11","141","60.03","19"
"09/20/12 14:38:37","239.2253","11.9","214.41","8","60.0","18"
"09/20/12 14:43:37","239.2263","12.8","214.67","87","60.03","18"
"09/20/12 14:48:36","239.2287","45.5","215.49","267","60.03","18"
"09/20/12 14:53:36","239.2327","54.0","216.2","330","60.03","18"
"09/20/12 14:58:37","239.2366","44.1","215.19","264","60.0","18"
"09/20/12 15:03:37","239.2401","38.1","214.75","145","60.0","18"
"09/20/12 15:08:35","239.2436","39.5","213.33","245","60.03","18"
"09/20/12 15:13:36","239.2472","53.5","213.57","375","60.03","18"
"09/20/12 15:18:37","239.2506","53.5","214.55","131","60.03","18"
"09/20/12 15:23:36","239.2545","61.2","214.87","145","60.03","18"
"09/20/12 15:28:37","239.2583","53.5","214.53","352","60.03","19"
"09/20/12 15:33:36","239.262","51.9","214.11","381","60.03","19"
"09/20/12 15:38:37","239.2649","28.5","213.96","198","60.0","19"
"09/20/12 15:43:35","239.2685","47.1","214.15","382","60.0","19"
"09/20/12 15:48:36","239.2719","30.1","214.0","105","60.0","19"
"09/20/12 15:53:37","239.2735","19.0","213.32","167","60.0","18"
"09/20/12 16:08:36","239.2744","13.9","214.08","23","60.03","17"
"09/20/12 16:13:37","239.2757","22.2","213.91","30","60.0","16"
"09/20/12 16:18:36","239.2772","11.0","213.69","3","60.0","16"
"09/20/12 16:23:36","239.2784","32.2","213.17","100","60.0","16"
"09/20/12 16:28:37","239.2802","17.4","213.76","264","60.03","16"
"09/20/12 16:33:36","239.2817","13.7","213.94","234","60.03","16"
"09/20/12 16:38:36","239.283","12.5","213.53","12","60.03","16"
"09/20/12 16:43:37","239.2842","29.4","213.89","236","60.03","15"
"09/20/12 16:48:37","239.2864","22.9","214.23","177","60.0","15"
"09/20/12 16:53:36","239.2881","35.6","213.86","93","60.03","15"
"09/20/12 16:58:37","239.2899","32.0","214.02","76","60.03","15"
"09/20/12 17:03:36","239.2916","13.4","214.37","23","60.03","15"
"09/20/12 17:08:35","239.2931","14.1","213.12","83","60.03","15"
"09/20/12 17:13:36","239.2944","14.5","213.6","3","60.0","15"
"09/20/12 17:18:36","239.2955","11.1","214.14","5","60.03","15"
"09/20/12 17:23:37","239.2963","14.7","213.55","10","60.03","15"
"09/20/12 17:28:36","239.2972","13.0","213.31","0","60.0","15"
"09/20/12 17:33:36","239.2979","0.0","213.7","0","60.03","15"
"09/20/12 17:38:36","239.2985","0.0","213.5","54","60.03","15"
"09/20/12 17:43:37","239.2989","0.0","213.43","0","60.0","15"
"09/20/12 17:48:36","239.2993","7.6","213.71","0","60.03","15"
"09/20/12 17:53:37","239.2995","0.0","213.39","0","60.07","15"
"09/20/12 17:58:36","239.2997","10.9","213.72","2","60.0","14"
"09/21/12 07:33:36","239.3006","5.5","214.55","0","60.03","9"
"09/21/12 07:38:36","239.3013","0.0","214.27","76","60.0","10"
"09/21/12 07:43:38","239.3022","14.4","214.29","166","60.03","10"
"09/21/12 07:48:36","239.3034","12.7","214.63","13","60.0","10"
"09/21/12 07:53:36","239.3064","40.3","215.27","198","60.07","11"
"09/21/12 07:58:36","239.3103","43.7","215.44","326","60.03","11"
"09/21/12 08:03:38","239.3131","20.6","214.07","142","60.03","11"
"09/21/12 08:08:36","239.3144","14.3","214.28","22","60.03","12"
"09/21/12 08:13:37","239.3153","0.0","214.36","0","60.0","12"
"09/21/12 08:18:37","239.3158","0.0","214.18","0","60.03","12"
"09/21/12 08:23:36","239.3165","12.7","214.97","0","60.03","12"
"09/21/12 08:28:36","239.3175","24.9","214.76","100","60.03","12"
"09/21/12 08:33:36","239.3192","13.8","214.93","22","60.03","12"
"09/21/12 08:38:36","239.3213","37.3","214.79","239","60.0","12"
"09/21/12 08:43:36","239.3261","101.0","215.78","484","60.0","13"
"09/21/12 08:48:37","239.3304","42.4","214.96","108","60.0","13"
"09/21/12 08:53:36","239.3328","31.4","214.6","49","60.0","13"
"09/21/12 08:58:36","239.3337","5.9","214.84","160","60.0","13"
"09/21/12 09:03:36","239.3344","15.7","214.24","115","60.03","13"
"09/21/12 09:08:38","239.3354","8.6","214.75","0","60.03","13"
"09/21/12 09:13:37","239.3361","0.0","214.94","0","60.0","13"
"09/21/12 09:18:37","239.3365","0.0","214.84","180","60.03","13"
"09/21/12 09:23:38","239.3371","0.0","214.55","125","60.0","13"
"09/21/12 09:28:36","239.3382","31.5","214.22","115","60.03","13"
"09/21/12 09:33:37","239.3411","50.0","214.79","276","60.0","13"
"09/21/12 09:38:37","239.3436","7.8","214.91","188","60.0","13"
"09/21/12 09:48:37","239.3447","6.3","214.91","32","60.03","13"
"09/21/12 09:58:36","239.3452","0.0","214.78","0","60.03","13"
"09/21/12 10:03:36","239.3458","15.7","214.69","142","60.03","13"
"09/21/12 10:08:37","239.347","13.8","214.82","3","60.03","13"
"09/21/12 10:13:36","239.3491","26.7","214.48","41","60.03","13"
"09/21/12 10:18:36","239.3516","50.7","215.66","154","60.0","13"
"09/21/12 10:23:36","239.3556","43.5","216.37","296","60.0","13"
"09/21/12 10:28:37","239.3588","21.5","216.21","316","60.07","13"
"09/21/12 10:33:36","239.361","34.0","215.16","85","60.03","13"
"09/21/12 10:38:36","239.3639","46.7","216.03","122","60.03","13"
"09/21/12 10:43:36","239.3672","30.9","215.29","87","60.03","14"
"09/21/12 10:48:36","239.3716","99.7","215.91","475","60.0","14"
"09/21/12 10:53:36","239.3823","78.0","215.65","387","60.0","15"
"09/21/12 10:58:37","239.3872","40.7","215.63","388","60.03","15"
"09/21/12 11:03:36","239.3955","67.3","215.36","342","60.03","16"
"09/21/12 11:08:37","239.401","51.6","215.53","371","60.0","16"
"09/21/12 11:13:37","239.4034","23.5","215.85","247","60.0","16"
"09/21/12 11:18:36","239.4059","34.8","214.78","308","60.07","16"
"09/21/12 11:23:37","239.4117","91.7","215.7","446","60.03","17"
"09/21/12 11:28:37","239.4162","45.6","215.48","320","60.03","17"
"09/21/12 11:33:37","239.4191","13.9","214.4","155","60.0","17"
"09/21/12 11:38:37","239.4216","40.5","214.84","122","60.03","17"
"09/21/12 11:43:38","239.4254","59.2","215.57","392","60.0","17"
"09/21/12 11:48:36","239.4317","192.1","218.45","867","60.03","17"
"09/21/12 11:53:37","239.4413","82.8","216.01","403","60.03","17"
"09/21/12 11:58:37","239.4492","73.5","215.72","366","60.0","18"
"09/21/12 12:03:36","239.4625","86.7","215.93","427","60.03","19"
"09/21/12 12:08:36","239.4665","41.6","214.65","419","60.0","19"
"09/21/12 12:13:37","239.4707","55.4","215.18","102","60.03","18"
"09/21/12 12:18:37","239.4803","91.8","215.76","446","60.03","19"
"09/21/12 12:23:37","239.4893","189.2","217.94","840","60.0","20"
"09/21/12 12:28:37","239.5","45.7","214.16","109","60.0","20"
"09/21/12 12:33:37","239.5054","118.3","215.88","557","60.0","20"
"09/21/12 12:38:38","239.5174","186.7","217.49","863","60.03","22"
"09/21/12 12:43:36","239.5278","196.6","218.0","886","60.0","22"
"09/21/12 12:48:38","239.5415","179.8","217.61","813","60.0","23"
"09/21/12 12:53:36","239.5504","71.0","216.17","353","60.03","22"
"09/21/12 12:58:37","239.5571","77.4","216.02","383","60.03","21"
"09/21/12 13:03:37","239.5653","122.9","216.42","575","60.03","21"
"09/21/12 13:08:36","239.5728","92.3","216.18","443","60.03","20"
"09/21/12 13:13:37","239.5811","142.6","216.78","659","60.0","20"
"09/21/12 13:18:36","239.5908","104.5","216.05","499","60.03","21"
"09/21/12 13:23:37","239.5999","196.1","218.26","880","60.0","21"
"09/21/12 13:28:37","239.6111","75.1","216.32","373","60.0","21"
"09/21/12 13:33:37","239.6197","87.7","216.37","429","60.03","21"
"09/21/12 13:38:37","239.629","190.1","218.74","860","60.03","22"
"09/21/12 13:43:36","239.6404","193.4","218.63","854","60.03","22"
"09/21/12 13:48:37","239.6546","119.6","217.27","564","60.03","23"
"09/21/12 13:53:37","239.6655","196.7","218.48","889","60.03","24"
"09/21/12 13:58:37","239.674","63.2","216.03","326","60.03","23"
"09/21/12 14:03:36","239.686","62.3","216.46","317","60.03","24"
"09/21/12 14:08:37","239.6901","42.5","215.56","300","60.03","23"
"09/21/12 14:13:37","239.6941","37.3","215.01","332","60.03","22"
"09/21/12 14:18:37","239.7057","195.4","218.71","880","60.03","23"
"09/21/12 14:23:37","239.7136","52.3","215.14","332","60.03","22"
"09/21/12 14:28:36","239.7177","71.3","216.12","356","60.03","21"
"09/21/12 14:33:37","239.7216","48.2","214.6","346","60.03","20"
"09/21/12 14:38:37","239.7273","100.2","215.58","480","60.03","20"
"09/21/12 14:43:37","239.7363","142.6","216.23","665","60.03","20"
"09/21/12 14:48:38","239.7452","92.3","215.64","443","60.03","20"
"09/21/12 14:53:37","239.7508","83.9","215.62","410","60.03","20"
"09/21/12 14:58:36","239.7551","53.4","214.92","120","60.03","19"
"09/21/12 15:03:36","239.7589","74.5","215.91","369","60.03","19"
"09/21/12 15:08:37","239.7654","92.9","216.41","451","60.03","19"
"09/21/12 15:13:37","239.7699","50.8","214.78","103","60.03","19"
"09/21/12 15:18:36","239.7737","53.4","214.22","364","60.03","19"
"09/21/12 15:23:37","239.7791","46.1","215.22","91","60.03","19"
"09/21/12 15:28:37","239.783","44.6","214.73","419","60.07","18"
"09/21/12 15:33:37","239.7877","62.4","215.46","319","60.03","19"
"09/21/12 15:38:38","239.7919","54.0","214.42","134","60.0","18"
"09/21/12 15:43:38","239.7994","168.9","216.98","773","60.03","19"
"09/21/12 15:48:36","239.8077","38.6","214.32","343","60.03","19"
"09/21/12 15:53:37","239.8109","27.1","213.15","255","60.03","19"
"09/21/12 15:58:37","239.8134","33.6","214.11","178","60.07","19"
"09/21/12 16:03:37","239.8156","26.8","213.62","256","60.0","18"
"09/21/12 16:08:37","239.8176","30.2","213.99","77","60.03","18"
"09/21/12 16:13:38","239.8198","22.3","213.72","17","60.03","18"
"09/21/12 16:18:36","239.8216","31.7","213.97","57","60.0","17"
"09/21/12 16:23:37","239.8244","55.9","214.77","361","60.03","17"
"09/21/12 16:28:38","239.8305","52.0","215.33","290","60.03","18"
"09/21/12 16:33:36","239.8344","57.3","215.26","231","60.03","18"
"09/21/12 16:38:36","239.838","27.6","214.82","123","60.03","18"
"09/21/12 16:43:37","239.8401","48.5","214.36","377","60.03","18"
"09/21/12 16:53:37","239.8446","31.0","213.89","116","60.0","17"
"09/21/12 16:58:38","239.847","30.1","214.93","214","60.03","17"
"09/21/12 17:03:36","239.8494","32.7","214.49","256","60.0","17"
"09/21/12 17:08:37","239.8511","21.0","213.99","204","60.0","17"
"09/21/12 17:13:37","239.8526","33.9","214.13","40","60.03","17"
"09/21/12 17:18:36","239.8546","31.8","213.43","152","60.03","17"
"09/21/12 17:23:37","239.8564","30.2","214.5","184","60.0","17"
"09/21/12 17:28:37","239.858","28.5","213.51","79","60.03","17"
"09/21/12 17:33:38","239.8596","11.7","214.5","232","60.03","17"
"09/21/12 17:38:36","239.861","12.6","214.3","116","60.03","16"
"09/21/12 17:43:37","239.8623","20.8","214.32","189","60.0","16"
"09/21/12 17:48:36","239.8632","13.5","215.24","19","60.03","16"
"09/21/12 17:53:36","239.8641","11.1","214.73","0","60.03","16"
"09/21/12 17:58:37","239.8647","10.8","214.41","32","60.03","16"
"09/21/12 18:03:36","239.8651","0.0","213.56","228","60.03","16"
"09/21/12 18:08:37","239.8653","0.0","214.04","0","60.03","15"
"09/21/12 18:13:36","239.8655","0.0","214.38","0","60.03","15"
"09/21/12 18:18:36","239.8657","0.0","214.5","0","60.03","15"
"09/21/12 18:23:37","239.8658","0.0","213.8","0","60.03","14"
"09/21/12 18:28:36","239.8658","0.0","213.95","0","60.0","14"
"09/22/12 07:08:37","239.8672","14.3","213.64","9","60.03","10"
"09/22/12 07:13:38","239.868","12.6","212.83","119","60.0","11"
"09/22/12 07:18:38","239.8693","15.6","213.12","0","60.03","11"
"09/22/12 07:23:36","239.8699","7.8","213.48","0","60.07","11"
"09/22/12 07:28:38","239.8708","16.7","213.5","30","60.07","11"
"09/22/12 07:33:38","239.8723","33.7","213.81","98","60.0","11"
"09/22/12 07:38:37","239.8745","17.3","214.16","291","60.03","11"
"09/22/12 07:43:37","239.877","38.0","213.39","260","60.03","12"
"09/22/12 07:48:38","239.881","71.0","214.45","356","60.03","12"
"09/22/12 07:53:37","239.8872","88.9","214.38","438","60.03","13"
"09/22/12 07:58:38","239.8934","81.8","214.32","404","60.03","13"
"09/22/12 08:03:38","239.8965","15.9","213.02","4","60.0","13"
"09/22/12 08:08:38","239.8975","14.6","213.17","95","60.03","13"
"09/22/12 08:13:38","239.8981","13.7","212.49","16","60.0","13"
"09/22/12 08:18:38","239.899","11.3","212.86","6","60.03","13"
"09/22/12 08:23:37","239.9002","13.5","213.46","31","60.03","13"
"09/22/12 08:28:38","239.9023","23.7","213.0","246","60.0","13"
"09/22/12 08:33:37","239.9086","120.6","214.84","572","60.03","13"
"09/22/12 08:38:38","239.9185","139.0","215.9","651","60.03","15"
"09/22/12 08:43:36","239.926","155.2","215.6","716","60.03","15"
"09/22/12 08:48:37","239.9343","47.5","213.89","374","60.03","16"
"09/22/12 08:53:37","239.9373","13.6","213.35","6","60.03","15"
"09/22/12 08:58:37","239.9388","34.2","212.94","90","60.07","15"
"09/22/12 09:03:38","239.9409","39.2","214.12","254","60.03","15"
"09/22/12 09:08:36","239.9459","62.5","214.56","445","60.03","15"
"09/22/12 09:13:37","239.9482","24.0","213.2","48","60.03","15"
"09/22/12 09:18:37","239.951","26.9","213.96","92","60.0","15"
"09/22/12 09:23:37","239.9557","52.7","214.71","310","60.03","15"
"09/22/12 09:28:37","239.9627","105.2","215.66","505","60.0","15"
"09/22/12 09:33:38","239.9661","55.1","214.56","409","60.03","15"
"09/22/12 09:38:37","239.97","57.4","215.1","188","60.03","14"
"09/22/12 09:43:37","239.9748","47.2","215.47","186","60.03","15"
"09/22/12 09:48:37","239.9875","197.8","217.74","878","60.0","16"
"09/22/12 09:53:37","240.0028","197.4","218.93","890","60.03","17"
"09/22/12 09:58:38","240.0136","196.8","218.73","871","60.03","18"
"09/22/12 10:03:38","240.0222","81.2","214.66","397","60.03","18"
"09/22/12 10:08:38","240.0269","47.0","215.19","281","60.0","17"
"09/22/12 10:13:36","240.0311","41.4","215.06","312","60.03","17"
"09/22/12 10:18:37","240.036","88.4","215.33","433","60.03","16"
"09/22/12 10:23:37","240.0473","74.2","215.3","365","60.03","17"
"09/22/12 10:28:38","240.0509","22.0","213.72","30","60.0","17"
"09/22/12 10:33:36","240.0525","29.4","214.26","147","60.03","16"
"09/22/12 10:38:37","240.0551","37.0","214.51","269","60.0","15"
"09/22/12 10:43:38","240.0586","69.7","214.86","348","60.0","15"
"09/22/12 10:48:38","240.0643","68.7","215.31","344","60.03","15"
"09/22/12 10:53:37","240.0731","196.2","218.1","885","60.03","16"
"09/22/12 10:58:38","240.0836","32.7","214.86","171","60.0","16"
"09/22/12 11:03:38","240.0963","197.3","217.91","871","60.03","17"
"09/22/12 11:08:37","240.1113","195.1","217.89","882","60.0","18"
"09/22/12 11:13:37","240.1251","195.5","218.68","879","60.03","19"
"09/22/12 11:18:38","240.139","80.1","215.28","398","60.03","19"
"09/22/12 11:23:37","240.1441","49.8","214.43","281","60.03","19"
"09/22/12 11:28:37","240.1499","40.3","215.12","410","60.03","18"
"09/22/12 11:33:38","240.1529","25.9","214.66","192","60.03","17"
"09/22/12 11:38:38","240.1551","28.6","213.51","84","60.0","17"
"09/22/12 11:43:36","240.1584","46.6","214.99","220","60.03","16"
"09/22/12 11:48:37","240.1651","126.1","215.35","593","60.0","15"
"09/22/12 11:53:37","240.1734","99.4","214.95","483","60.03","15"
"09/22/12 11:58:38","240.1812","69.9","214.42","350","60.03","15"
"09/22/12 12:03:36","240.1877","80.4","214.97","398","60.03","16"
"09/22/12 12:08:37","240.1996","66.2","215.18","335","60.03","17"
"09/22/12 12:13:37","240.2027","26.4","214.57","117","60.03","16"
"09/22/12 12:18:37","240.2045","13.4","213.41","0","60.03","15"
"09/22/12 12:23:38","240.2054","12.0","213.99","7","60.03","15"
"09/22/12 12:28:37","240.2068","13.5","213.39","94","60.0","15"
"09/22/12 12:33:37","240.2082","13.2","213.29","15","60.03","14"
"09/22/12 12:38:38","240.2108","52.6","214.24","144","60.0","14"
"09/22/12 12:43:37","240.2155","80.7","214.79","396","60.0","14"
"09/22/12 12:48:38","240.2184","33.5","213.77","156","60.03","14"
"09/22/12 12:53:38","240.2215","44.4","214.4","202","60.03","14"
"09/22/12 12:58:37","240.2249","49.5","215.09","200","60.03","13"
"09/22/12 13:03:37","240.2284","41.1","214.28","303","60.03","13"
"09/22/12 13:08:37","240.232","56.2","214.53","283","60.0","13"
"09/22/12 13:13:37","240.2358","42.0","214.57","281","60.03","13"
"09/22/12 13:18:38","240.2397","51.4","214.18","112","60.0","13"
"09/22/12 13:23:36","240.2433","40.9","214.31","353","60.0","13"
"09/22/12 13:28:36","240.2472","41.7","214.14","400","60.03","13"
"09/22/12 13:33:37","240.251","43.2","214.41","357","60.03","13"
"09/22/12 13:38:37","240.2561","85.1","215.0","419","60.03","13"
"09/22/12 13:43:38","240.2618","66.3","216.15","332","60.03","13"
"09/22/12 13:48:38","240.2665","54.1","215.12","136","59.96","13"
"09/22/12 13:53:38","240.2699","44.3","214.63","349","60.0","13"
"09/22/12 13:58:37","240.2737","46.7","214.89","99","60.03","13"
"09/22/12 14:03:38","240.2767","32.0","214.53","291","60.07","13"
"09/22/12 14:08:37","240.2798","44.4","214.65","149","60.0","13"
"09/22/12 14:13:38","240.2842","80.3","215.3","399","60.03","13"
"09/22/12 14:18:37","240.2899","61.5","215.29","316","60.0","14"
"09/22/12 14:23:37","240.2942","43.4","215.4","80","60.03","14"
"09/22/12 14:28:38","240.2976","41.7","214.87","305","60.0","14"
"09/22/12 14:33:38","240.3012","39.0","213.75","111","60.0","14"
"09/22/12 14:38:36","240.3035","14.9","214.5","20","60.0","13"
"09/22/12 14:43:37","240.3064","55.8","214.32","153","60.03","13"
"09/22/12 14:48:38","240.3103","38.5","214.88","127","60.03","13"
"09/22/12 14:53:38","240.3132","14.8","214.74","84","60.03","13"
"09/22/12 14:58:38","240.3143","14.8","213.82","45","60.03","13"
"09/22/12 15:03:37","240.3154","22.0","214.09","257","60.03","12"
"09/22/12 15:08:38","240.3173","21.9","214.6","271","60.03","11"
"09/22/12 15:13:38","240.3189","22.8","214.62","38","60.03","11"
"09/22/12 15:18:37","240.3202","14.4","214.72","215","60.03","11"
"09/22/12 15:23:37","240.3212","12.7","215.16","4","60.0","11"
"09/22/12 15:28:38","240.322","0.0","213.93","246","60.03","11"
"09/22/12 15:33:38","240.3224","10.6","214.42","51","60.03","10"
"09/22/12 15:38:37","240.3232","16.3","213.76","29","60.03","10"
"09/22/12 15:43:37","240.3242","0.0","213.97","0","60.03","9"
"09/22/12 15:48:38","240.3247","11.8","213.22","10","60.0","9"
"09/22/12 15:53:38","240.3252","5.8","214.25","0","60.03","9"
"09/22/12 15:58:37","240.3257","6.7","214.01","245","60.03","9"
"09/22/12 16:03:37","240.3268","13.7","215.31","85","60.0","9"
"09/22/12 16:13:37","240.3309","53.0","215.34","385","60.03","10"
"09/22/12 16:18:37","240.3347","35.9","214.25","99","60.03","10"
"09/22/12 16:23:37","240.3375","29.3","214.28","202","60.03","11"
"09/22/12 16:28:37","240.3401","30.8","213.59","127","60.03","11"
"09/22/12 16:33:38","240.3428","48.0","213.85","354","60.03","11"
"09/22/12 16:38:38","240.346","44.5","214.02","333","60.0","11"
"09/22/12 16:43:38","240.3496","38.4","214.34","106","60.0","11"
"09/22/12 16:48:37","240.3523","29.0","213.45","144","60.03","11"
"09/22/12 16:53:38","240.3538","18.0","213.31","189","60.0","11"
"09/22/12 16:58:37","240.3553","16.9","213.62","18","60.03","11"
"09/22/12 17:03:37","240.3563","6.2","213.58","0","60.0","11"
"09/22/12 17:08:37","240.3568","6.9","212.68","194","60.03","11"
"09/22/12 17:13:38","240.3573","10.1","213.08","0","60.0","11"
"09/22/12 17:18:37","240.3577","13.9","213.97","6","60.03","11"
"09/22/12 17:23:37","240.3579","14.1","213.86","3","60.03","11"
"09/22/12 17:28:37","240.3596","33.2","214.41","179","60.03","11"
"09/22/12 17:33:38","240.3609","13.4","213.98","5","60.03","11"
"09/22/12 17:38:38","240.3617","13.4","214.87","1","60.03","11"
"09/22/12 17:43:38","240.3623","11.6","214.3","2","60.07","10"
"09/22/12 17:48:37","240.3631","5.1","212.71","180","60.03","10"
"09/22/12 17:53:37","240.3639","14.8","212.97","2","60.03","10"
"09/22/12 17:58:37","240.3644","0.0","212.87","0","60.07","10"
"09/22/12 18:03:37","240.3647","0.0","212.94","0","60.03","10"
"09/22/12 18:13:37","240.3651","0.0","213.31","0","60.03","10"
"09/23/12 07:18:38","240.3661","0.0","213.14","0","60.0","9"
"09/23/12 07:28:37","240.3662","0.0","213.26","0","60.03","9"
"09/23/12 07:33:38","240.3664","0.0","213.48","0","60.03","9"
"09/23/12 07:38:37","240.3667","14.1","213.22","0","60.03","10"
"09/23/12 07:43:38","240.3671","0.0","213.5","0","60.03","10"
"09/23/12 07:48:38","240.3678","13.8","213.57","2","60.0","10"
"09/23/12 07:53:38","240.3685","15.3","213.66","69","60.0","10"
"09/23/12 07:58:38","240.3694","15.6","213.04","4","60.07","11"
"09/23/12 08:03:39","240.3705","13.9","213.17","6","60.03","11"
"09/23/12 08:08:37","240.3718","23.0","212.72","185","60.03","11"
"09/23/12 08:13:37","240.3731","26.1","214.49","172","60.03","11"
"09/23/12 08:18:38","240.3745","26.3","213.68","233","60.0","11"
"09/23/12 08:23:37","240.3763","30.9","214.73","110","60.03","11"
"09/23/12 08:28:38","240.3782","19.5","214.65","26","59.96","11"
"09/23/12 08:33:39","240.3801","24.1","214.24","132","60.0","12"
"09/23/12 08:38:37","240.3819","14.4","214.49","18","60.0","12"
"09/23/12 08:43:37","240.3844","16.1","214.87","29","60.03","12"
"09/23/12 08:48:37","240.3865","29.9","213.73","74","60.0","12"
"09/23/12 08:53:37","240.3897","41.9","214.15","319","60.03","13"
"09/23/12 08:58:38","240.3929","37.7","214.63","342","60.0","13"
"09/23/12 09:03:38","240.3959","33.9","214.1","92","60.03","13"
"09/23/12 09:08:38","240.3994","43.1","214.91","343","60.0","13"
"09/23/12 09:13:38","240.403","48.7","214.23","344","60.03","13"
"09/23/12 09:18:38","240.4064","46.6","214.6","369","60.03","13"
"09/23/12 09:23:38","240.41","47.6","215.59","352","60.03","14"
"09/23/12 09:28:38","240.4156","42.2","214.48","377","60.03","14"
"09/23/12 09:33:37","240.4191","51.1","214.7","322","60.03","14"
"09/23/12 09:38:38","240.4227","39.7","214.76","330","60.0","15"
"09/23/12 09:43:37","240.4262","50.8","214.76","276","60.03","15"
"09/23/12 09:48:38","240.4296","38.7","214.75","153","60.03","14"
"09/23/12 09:53:38","240.4333","40.1","214.9","356","60.03","14"
"09/23/12 09:58:37","240.4373","102.0","215.69","491","60.03","15"
"09/23/12 10:03:38","240.4467","77.6","215.78","381","60.03","15"
"09/23/12 10:08:38","240.4523","75.7","215.47","376","60.03","15"
"09/23/12 10:13:38","240.4616","79.7","215.56","393","60.03","16"
"09/23/12 10:18:38","240.4661","55.5","215.05","189","60.03","17"
"09/23/12 10:23:39","240.47","54.3","215.08","87","60.0","17"
"09/23/12 10:28:38","240.4739","56.2","215.76","388","60.03","16"
"09/23/12 10:33:38","240.4779","44.1","216.13","123","60.0","16"
"09/23/12 10:38:39","240.482","63.9","216.18","351","60.03","17"
"09/23/12 10:43:38","240.4859","47.9","216.04","230","60.0","17"
"09/23/12 10:48:38","240.4897","41.8","215.99","345","60.03","16"
"09/23/12 10:53:38","240.4937","39.0","215.01","101","60.03","17"
"09/23/12 10:58:39","240.4976","62.4","215.59","339","60.07","16"
"09/23/12 11:03:37","240.5015","57.0","215.45","117","60.0","16"
"09/23/12 11:08:37","240.5054","48.3","215.14","166","60.0","16"
"09/23/12 11:13:38","240.5102","78.0","215.02","384","60.0","16"
"09/23/12 11:18:38","240.5152","43.0","214.67","421","60.03","16"
"09/23/12 11:23:37","240.519","56.7","215.46","104","60.03","16"
"09/23/12 11:28:37","240.523","70.4","216.09","370","60.0","16"
"09/23/12 11:33:39","240.5328","75.4","214.98","376","60.0","17"
"09/23/12 11:38:37","240.5391","74.0","215.15","369","60.0","17"
"09/23/12 11:43:38","240.5469","198.6","218.16","888","60.03","17"
"09/23/12 11:48:38","240.5577","79.2","214.94","392","60.0","18"
"09/23/12 11:53:39","240.5662","87.3","215.49","429","60.03","18"
"09/23/12 11:58:39","240.571","39.9","215.26","379","60.03","18"
"09/23/12 12:03:38","240.576","81.9","215.07","406","60.0","18"
"09/23/12 12:08:38","240.5817","66.5","214.58","339","60.03","17"
"09/23/12 12:13:38","240.5867","64.0","214.96","325","60.03","17"
"09/23/12 12:18:37","240.5966","91.8","215.31","441","60.03","18"
"09/23/12 12:23:37","240.6023","69.0","214.12","105","60.0","17"
"09/23/12 12:28:38","240.6062","56.1","214.44","126","60.03","17"
"09/23/12 12:33:37","240.6183","161.4","216.99","738","60.07","19"
"09/23/12 12:38:38","240.6232","62.1","214.86","324","60.03","18"
"09/23/12 12:43:38","240.6275","46.7","214.84","110","59.96","18"
"09/23/12 12:48:37","240.6321","115.6","216.02","548","60.03","18"
"09/23/12 12:53:38","240.6395","64.9","214.38","324","60.07","18"
"09/23/12 12:58:37","240.6447","64.6","215.04","333","60.03","18"
"09/23/12 13:03:38","240.6567","85.1","214.9","414","60.03","19"
"09/23/12 13:09:09","240.662","47.8","214.67","386","60.0","19"
"09/23/12 13:14:08","240.6658","42.3","215.38","228","60.03","18"
"09/23/12 13:19:08","240.6693","41.1","214.89","369","60.03","18"
"09/23/12 13:24:08","240.678","55.0","215.51","200","60.03","18"
"09/23/12 13:29:09","240.6819","59.5","215.82","92","60.03","18"
"09/23/12 13:34:09","240.6915","58.6","215.67","188","60.03","19"
"09/23/12 13:39:09","240.6954","46.3","215.48","399","60.0","18"
"09/23/12 13:44:08","240.7037","156.8","217.39","717","60.0","19"
"09/23/12 13:49:08","240.7085","39.7","215.69","290","60.03","18"
"09/23/12 13:54:09","240.7179","41.7","215.58","388","60.0","18"
"09/23/12 13:59:09","240.7215","56.2","215.54","189","60.0","18"
"09/23/12 14:04:08","240.7252","44.1","213.71","221","60.07","18"
"09/23/12 14:09:08","240.7289","56.5","214.67","233","60.0","17"
"09/23/12 14:14:09","240.7342","56.1","214.58","259","60.07","17"
"09/23/12 14:19:09","240.7406","196.7","218.33","884","60.03","18"
"09/23/12 14:24:08","240.7511","62.3","215.4","321","60.07","18"
"09/23/12 14:29:08","240.7555","46.2","214.48","376","60.03","18"
"09/23/12 14:34:08","240.7627","46.6","214.79","307","60.03","18"
"09/23/12 14:39:08","240.7685","32.3","213.97","239","60.03","17"
"09/23/12 14:44:08","240.778","195.4","217.99","890","60.03","18"
"09/23/12 14:49:09","240.793","195.7","217.25","889","60.03","20"
"09/23/12 14:54:09","240.803","37.7","214.71","96","60.03","19"
"09/23/12 14:59:08","240.8057","30.8","214.65","80","60.03","19"
"09/23/12 15:04:08","240.8087","40.6","213.94","130","60.03","18"
"09/23/12 15:09:09","240.8137","39.6","214.66","382","60.03","18"
"09/23/12 15:14:09","240.8178","68.1","214.76","345","60.03","18"
"09/23/12 15:19:08","240.8219","37.8","214.05","141","60.0","18"
"09/23/12 15:24:08","240.8254","66.8","215.16","336","60.03","17"
"09/23/12 15:29:08","240.8295","134.6","216.02","627","60.03","17"
"09/23/12 15:34:08","240.8371","47.0","214.48","370","60.03","18"
"09/23/12 15:39:09","240.8436","67.4","214.28","339","60.03","18"
"09/23/12 15:44:09","240.847","31.4","214.63","158","60.03","17"
"09/23/12 15:49:09","240.8487","20.8","213.51","23","60.0","17"
"09/23/12 15:54:08","240.8502","18.7","213.64","91","60.03","16"
"09/23/12 15:59:08","240.8522","15.6","211.93","16","60.03","16"
"09/23/12 16:04:09","240.8535","15.1","213.72","24","60.0","15"
"09/23/12 16:09:09","240.8544","15.9","214.47","0","60.0","15"
"09/23/12 16:14:08","240.8554","15.4","214.55","242","60.03","15"
"09/23/12 16:19:08","240.8571","15.3","214.98","42","60.03","15"
"09/23/12 16:24:08","240.8594","47.1","214.68","349","60.03","15"
"09/23/12 16:29:08","240.8624","25.9","213.92","70","60.03","15"
"09/23/12 16:34:08","240.8643","24.7","213.99","64","60.03","15"
"09/23/12 16:39:08","240.8666","31.0","214.34","241","60.0","15"
"09/23/12 16:44:09","240.8688","21.1","213.94","142","60.03","15"
"09/23/12 16:49:08","240.8701","32.0","213.94","104","60.0","15"
"09/23/12 16:54:09","240.8718","34.3","213.85","34","60.03","15"
"09/23/12 16:59:09","240.8738","20.6","213.55","207","60.03","15"
"09/23/12 17:04:10","240.8757","30.2","213.66","160","60.03","15"
"09/23/12 17:09:10","240.8789","33.6","213.68","103","60.03","15"
"09/23/12 17:14:10","240.8813","10.8","213.99","6","60.03","15"
"09/23/12 17:19:08","240.8821","0.0","213.23","0","60.03","15"
"09/23/12 17:24:09","240.8827","0.0","214.45","223","60.0","14"
"09/23/12 17:29:09","240.8835","6.2","213.77","252","60.03","14"
"09/23/12 17:34:10","240.8842","15.9","214.4","5","60.03","14"
"09/23/12 17:39:08","240.8851","6.7","214.39","134","60.0","14"
"09/23/12 17:44:08","240.8859","11.9","214.51","7","60.03","14"
"09/23/12 17:49:08","240.8865","0.0","214.07","0","60.03","14"
"09/23/12 17:54:09","240.8869","0.0","213.69","0","60.07","13"
"09/23/12 17:59:08","240.8873","12.6","213.72","1","60.03","13"
"09/23/12 18:04:09","240.8878","11.9","213.64","16","60.07","13"
"09/23/12 18:09:08","240.8882","0.0","213.05","0","60.0","13"
"09/23/12 18:14:09","240.8884","0.0","213.58","0","60.0","13"
"09/24/12 07:24:08","240.8889","13.8","213.6","2","60.03","11"
"09/24/12 07:29:09","240.8893","0.0","214.09","0","60.03","12"
"09/24/12 07:34:09","240.89","12.2","213.84","89","60.07","12"
"09/24/12 07:39:08","240.8908","12.5","213.38","8","60.07","12"
"09/24/12 07:44:10","240.8918","18.3","213.86","161","60.03","13"
"09/24/12 07:49:09","240.8929","15.5","213.29","109","60.03","13"
"09/24/12 07:54:09","240.8943","16.4","213.23","49","60.03","13"
"09/24/12 07:59:08","240.8957","12.1","213.48","27","60.0","13"
"09/24/12 08:04:09","240.8977","25.6","213.22","178","60.07","13"
"09/24/12 08:09:09","240.9004","29.6","213.09","245","60.0","14"
"09/24/12 08:14:09","240.9029","30.1","213.39","111","60.0","14"
"09/24/12 08:19:08","240.9054","35.4","213.91","250","60.03","14"
"09/24/12 08:24:09","240.908","32.4","213.45","234","60.03","14"
"09/24/12 08:29:09","240.9105","27.0","214.04","74","60.0","15"
"09/24/12 08:34:09","240.913","31.7","213.57","143","60.0","15"
"09/24/12 08:39:09","240.9165","64.3","214.23","323","60.0","15"
"09/24/12 08:44:10","240.9208","67.6","214.19","343","60.03","15"
"09/24/12 08:49:10","240.9242","43.4","213.39","110","60.03","15"
"09/24/12 08:54:08","240.9267","36.6","213.83","216","60.0","15"
"09/24/12 08:59:09","240.9293","40.5","214.21","239","60.03","15"
"09/24/12 09:04:09","240.9321","32.9","214.23","84","60.03","16"
"09/24/12 09:09:09","240.9353","56.0","214.54","136","60.0","16"
"09/24/12 09:14:10","240.9385","30.5","213.34","278","60.0","16"
"09/24/12 09:19:08","240.941","35.8","213.74","249","60.0","16"
"09/24/12 09:24:08","240.9436","34.0","212.42","74","60.0","16"
"09/24/12 09:29:09","240.9463","32.3","213.6","140","60.0","17"
"09/24/12 09:34:09","240.9495","44.7","214.12","346","60.0","17"
"09/24/12 09:39:10","240.9549","49.2","214.07","386","60.03","17"
"09/24/12 09:44:08","240.9589","44.3","213.69","352","60.03","17"
"09/24/12 09:49:08","240.9627","58.4","213.09","196","60.03","17"
"09/24/12 09:54:09","240.9666","60.2","213.79","335","60.03","17"
"09/24/12 09:59:09","240.9705","40.5","213.23","223","60.07","18"
"09/24/12 10:04:10","240.974","40.7","213.61","351","60.07","18"
"09/24/12 10:09:08","240.9776","50.6","213.46","180","60.03","18"
"09/24/12 10:14:09","240.9815","39.0","214.88","319","60.03","18"
"09/24/12 10:19:09","240.9847","48.1","214.0","387","60.03","18"
"09/24/12 10:24:09","240.9879","32.5","213.73","280","60.03","18"
"09/24/12 10:29:08","240.9913","57.5","214.34","349","60.03","18"
"09/24/12 10:34:10","240.9956","64.6","214.12","330","60.03","18"
"09/24/12 10:39:08","241.0","62.1","215.26","315","60.0","19"
"09/24/12 10:44:09","241.0058","121.7","215.93","577","60.03","19"
"09/24/12 10:49:09","241.0116","64.6","217.81","325","60.03","19"
"09/24/12 10:54:10","241.0174","80.8","215.87","398","60.07","19"
"09/24/12 10:59:08","241.0235","93.4","215.43","454","60.03","19"
"09/24/12 11:04:08","241.0326","153.9","217.05","711","60.03","20"
"09/24/12 11:14:09","241.0479","180.0","217.11","817","60.03","21"
"09/24/12 11:19:09","241.0578","107.1","215.78","515","60.03","22"
"09/24/12 11:24:09","241.0665","111.1","215.37","529","60.03","22"
"09/24/12 11:29:09","241.0745","90.8","214.8","438","60.0","22"
"09/24/12 11:34:09","241.082","90.1","214.88","440","60.0","22"
"09/24/12 11:39:10","241.0888","74.7","215.29","369","60.03","22"
"09/24/12 11:44:08","241.095","83.4","215.49","406","60.0","22"
"09/24/12 11:49:08","241.1018","131.9","217.08","608","60.03","22"
"09/24/12 11:54:08","241.111","191.2","218.14","859","60.03","22"
"09/24/12 11:59:09","241.1204","108.9","215.74","520","60.03","23"
"09/24/12 12:04:09","241.1301","135.5","217.32","624","60.0","23"
"09/24/12 12:09:09","241.1381","102.2","216.12","482","60.03","23"
"09/24/12 12:14:09","241.1476","102.9","216.29","486","60.0","23"
"09/24/12 12:19:09","241.1553","89.3","215.57","429","60.03","23"
"09/24/12 12:24:09","241.1628","95.7","215.66","460","60.0","23"
"09/24/12 12:29:09","241.1701","67.1","215.55","342","60.0","23"
"09/24/12 12:34:09","241.1752","64.2","216.3","324","60.03","23"
"09/24/12 12:39:10","241.1797","40.8","215.76","344","60.0","22"
"09/24/12 12:44:08","241.186","101.3","216.02","488","60.03","23"
"09/24/12 12:49:09","241.1954","146.3","216.41","678","60.03","23"
"09/24/12 12:54:09","241.2043","99.2","215.37","474","60.0","23"
"09/24/12 12:59:09","241.2128","95.7","215.83","458","60.03","23"
"09/24/12 13:04:08","241.2171","36.1","213.21","168","60.0","23"
"09/24/12 13:09:09","241.2198","26.1","215.09","106","60.03","22"
"09/24/12 13:14:09","241.2219","32.7","214.4","80","60.0","22"
"09/24/12 13:19:10","241.2233","10.7","213.38","296","60.07","22"
"09/24/12 13:24:09","241.2247","29.1","213.9","62","60.03","21"
"09/24/12 13:29:09","241.2263","28.9","213.99","120","60.0","20"
"09/24/12 13:34:09","241.2278","12.4","215.04","136","60.0","20"
"09/24/12 13:39:10","241.2291","20.6","213.58","39","60.0","20"
"09/24/12 13:44:08","241.2307","15.7","214.43","33","60.03","20"
"09/24/12 13:49:09","241.2326","27.4","214.44","262","60.0","20"
"09/24/12 13:54:09","241.2341","14.7","213.89","70","60.0","20"
"09/24/12 13:59:09","241.2354","23.4","213.97","104","60.03","20"
"09/24/12 14:04:09","241.2366","14.1","213.35","39","60.07","20"
"09/24/12 14:09:10","241.238","13.7","213.68","193","60.03","20"
"09/24/12 14:14:10","241.2389","12.1","213.19","5","60.03","20"
"09/24/12 14:19:10","241.2394","0.0","213.96","0","60.0","20"
"09/24/12 14:24:10","241.2398","0.0","213.58","0","60.0","20"
"09/24/12 14:29:09","241.2401","0.0","213.71","0","60.03","20"
"09/24/12 14:44:09","241.2406","14.2","214.36","15","60.0","19"
