"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"09/24/12 14:49:10","241.2408","0.0","214.41","0","60.03","19"
"09/24/12 14:54:09","241.2411","0.0","213.51","223","60.0","19"
"09/24/12 14:59:10","241.2415","14.1","212.68","4","60.03","19"
"09/24/12 15:04:09","241.2419","0.0","214.18","0","60.03","19"
"09/24/12 15:09:09","241.2422","0.0","213.38","0","60.0","19"
"09/24/12 15:14:08","241.2424","0.0","213.27","93","60.03","19"
"09/24/12 15:19:08","241.2426","14.6","213.3","1","60.03","19"
"09/24/12 15:24:08","241.243","11.4","212.9","1","60.0","19"
"09/24/12 15:29:09","241.2439","20.6","212.94","31","60.03","19"
"09/24/12 15:34:09","241.2456","33.2","213.48","123","60.0","19"
"09/24/12 15:39:09","241.2475","23.4","213.81","100","60.03","19"
"09/24/12 15:44:09","241.25","37.1","213.53","187","60.03","19"
"09/24/12 15:49:09","241.2544","40.3","213.76","404","60.03","19"
"09/24/12 15:54:08","241.2575","27.7","213.54","75","60.03","19"
"09/24/12 15:59:09","241.2595","25.2","213.52","60","60.0","19"
"09/24/12 16:04:09","241.2613","18.2","214.13","39","60.0","19"
"09/24/12 16:09:09","241.2627","10.7","213.96","215","60.03","19"
"09/24/12 16:14:09","241.2645","15.6","213.86","17","60.0","19"
"09/24/12 16:19:10","241.2658","13.4","213.7","14","60.03","19"
"09/24/12 16:24:09","241.2673","20.1","214.92","29","60.03","19"
"09/24/12 16:29:09","241.2686","13.2","214.25","33","60.03","19"
"09/24/12 16:34:10","241.2698","13.3","213.21","9","60.0","18"
"09/24/12 16:44:09","241.2755","86.5","215.11","425","60.03","19"
"09/24/12 16:49:10","241.2789","73.2","215.06","362","60.0","19"
"09/24/12 16:54:08","241.2841","60.4","213.61","423","60.0","19"
"09/24/12 16:59:10","241.2871","21.2","214.61","177","60.03","19"
"09/24/12 17:04:09","241.2894","14.7","213.84","251","60.07","19"
"09/24/12 17:09:10","241.2913","53.0","214.47","323","60.03","19"
"09/24/12 17:14:09","241.2948","48.5","214.21","342","60.07","20"
"09/24/12 17:19:10","241.2979","31.4","214.39","114","60.0","20"
"09/24/12 17:24:08","241.3005","35.9","214.52","213","60.03","20"
"09/24/12 17:29:09","241.3027","27.9","213.94","105","60.03","19"
"09/24/12 17:34:09","241.3047","30.3","213.71","87","60.03","19"
"09/24/12 17:39:10","241.3062","12.7","214.07","12","60.0","19"
"09/24/12 17:44:09","241.3075","17.1","214.3","130","60.03","19"
"09/24/12 17:49:08","241.3085","3.7","212.82","175","60.03","19"
"09/24/12 17:54:09","241.3091","0.0","213.16","0","60.0","19"
"09/24/12 17:59:09","241.3097","0.0","213.48","98","60.03","18"
"09/24/12 18:04:08","241.3101","0.0","214.48","0","60.0","18"
"09/25/12 07:09:09","241.3115","12.4","215.31","184","60.03","5"
"09/25/12 07:14:09","241.3129","25.8","215.38","56","60.0","6"
"09/25/12 07:19:09","241.3148","28.8","215.21","63","60.03","6"
"09/25/12 07:24:09","241.317","27.7","214.85","68","60.07","6"
"09/25/12 07:29:09","241.3197","32.4","216.36","83","60.07","7"
"09/25/12 07:34:10","241.3229","38.4","214.56","97","60.07","8"
"09/25/12 07:39:10","241.3264","55.2","215.63","99","60.03","9"
"09/25/12 07:44:10","241.3302","53.8","215.32","372","60.03","9"
"09/25/12 07:49:09","241.3341","52.5","210.82","394","60.03","10"
"09/25/12 07:54:10","241.338","58.1","213.25","301","60.0","11"
"09/25/12 07:59:09","241.3419","52.5","214.26","377","60.03","11"
"09/25/12 08:04:09","241.3458","45.1","215.82","121","60.03","13"
"09/25/12 08:09:10","241.3498","62.9","215.09","353","60.03","13"
"09/25/12 08:14:10","241.354","53.9","215.22","181","60.03","14"
"09/25/12 08:19:09","241.3585","68.3","215.6","401","60.03","15"
"09/25/12 08:24:09","241.3656","94.5","216.31","459","60.03","15"
"09/25/12 08:29:10","241.3732","99.8","216.26","477","60.07","17"
"09/25/12 08:34:10","241.3811","104.3","214.93","497","60.0","17"
"09/25/12 08:39:10","241.3895","108.8","215.71","518","60.03","18"
"09/25/12 08:44:09","241.398","112.9","216.4","534","60.0","19"
"09/25/12 08:49:09","241.407","117.9","215.88","555","60.0","19"
"09/25/12 08:54:09","241.4163","122.2","216.08","573","60.03","20"
"09/25/12 08:59:10","241.426","125.9","213.69","594","60.03","20"
"09/25/12 09:04:09","241.4359","130.1","215.53","611","60.03","21"
"09/25/12 09:09:09","241.4463","135.1","217.87","627","60.0","22"
"09/25/12 09:14:09","241.457","140.3","217.06","649","60.03","22"
"09/25/12 09:19:10","241.468","123.9","217.5","577","60.0","22"
"09/25/12 09:24:10","241.48","156.7","217.57","724","60.03","22"
"09/25/12 09:29:09","241.4878","27.2","215.64","129","60.03","22"
"09/25/12 09:34:09","241.4944","64.7","214.38","331","60.03","22"
"09/25/12 09:39:09","241.5032","189.6","217.85","862","60.03","22"
"09/25/12 09:44:09","241.5117","46.8","214.74","361","60.03","22"
"09/25/12 09:49:09","241.5179","91.6","216.06","443","60.03","23"
"09/25/12 09:54:10","241.53","74.7","204.09","432","60.03","24"
"09/25/12 09:59:09","241.5338","48.5","213.6","199","60.07","23"
"09/25/12 10:04:10","241.5366","38.6","215.04","173","60.0","23"
"09/25/12 10:09:10","241.5388","14.5","215.95","16","60.03","22"
"09/25/12 10:14:10","241.5406","27.1","215.41","59","60.03","22"
"09/25/12 10:19:10","241.5421","26.5","214.7","106","60.03","21"
"09/25/12 10:24:10","241.5438","31.1","215.71","26","60.03","20"
"09/25/12 10:29:10","241.5461","30.0","215.69","74","60.03","20"
"09/25/12 10:34:09","241.5488","33.3","216.16","84","60.03","19"
"09/25/12 10:39:10","241.5526","166.9","218.12","761","60.03","19"
"09/25/12 10:44:10","241.5575","57.4","215.7","195","60.0","19"
"09/25/12 10:49:10","241.5713","183.8","218.31","834","60.03","22"
"09/25/12 10:54:10","241.5837","132.9","216.74","620","60.07","23"
"09/25/12 10:59:09","241.5985","193.7","214.49","896","60.0","25"
"09/25/12 11:04:09","241.6055","39.0","214.7","158","60.0","25"
"09/25/12 11:09:10","241.6086","39.6","214.9","281","60.0","24"
"09/25/12 11:14:10","241.6112","39.1","214.48","271","60.0","24"
"09/25/12 11:19:09","241.6139","34.7","213.88","149","60.07","23"
"09/25/12 11:24:09","241.6165","37.9","214.12","210","60.0","23"
"09/25/12 11:29:09","241.619","33.9","216.14","119","60.0","22"
"09/25/12 11:34:09","241.6212","31.1","213.89","170","60.03","22"
"09/25/12 11:39:10","241.6234","32.3","213.69","141","60.03","20"
"09/25/12 11:44:10","241.6255","32.2","213.24","195","60.03","20"
"09/25/12 11:49:10","241.6279","28.1","213.07","140","60.03","20"
"09/25/12 11:54:09","241.6301","24.7","214.68","208","60.03","19"
"09/25/12 11:59:10","241.6324","25.4","214.92","245","60.03","19"
"09/25/12 12:04:10","241.6345","28.9","215.33","228","60.0","19"
"09/25/12 12:09:10","241.6365","21.9","214.74","43","60.03","19"
"09/25/12 12:14:10","241.6382","30.8","214.15","29","60.07","19"
"09/25/12 12:19:10","241.6399","33.5","214.3","32","60.07","18"
"09/25/12 12:29:09","241.6435","31.6","214.21","105","60.0","18"
"09/25/12 12:34:09","241.6453","30.0","213.43","100","60.03","18"
"09/25/12 12:39:10","241.6472","22.6","213.19","165","60.03","18"
"09/25/12 12:44:10","241.6491","18.1","213.95","199","60.03","18"
"09/25/12 12:49:10","241.651","34.5","214.41","36","60.03","18"
"09/25/12 12:54:10","241.653","38.5","213.88","183","60.0","18"
"09/25/12 12:59:10","241.6556","33.8","214.16","208","60.03","18"
"09/25/12 13:04:09","241.659","41.1","214.37","411","60.0","18"
"09/25/12 13:09:09","241.6642","115.8","215.85","549","60.0","18"
"09/25/12 13:14:09","241.6762","154.8","216.68","717","60.03","19"
"09/25/12 13:19:10","241.6891","141.9","216.46","652","59.96","20"
"09/25/12 13:24:10","241.6968","67.9","214.1","345","60.0","19"
"09/25/12 13:29:09","241.7018","64.4","215.09","329","60.03","19"
"09/25/12 13:34:09","241.7059","39.3","214.27","343","60.03","20"
"09/25/12 13:39:10","241.7098","49.7","215.13","312","60.03","20"
"09/25/12 13:44:10","241.7136","37.1","214.31","99","60.03","20"
"09/25/12 13:49:09","241.7172","36.6","214.98","96","60.03","20"
"09/25/12 13:54:09","241.7202","30.6","214.08","278","60.03","19"
"09/25/12 13:59:09","241.7232","47.0","214.31","371","60.03","19"
"09/25/12 14:04:09","241.7269","55.3","213.91","247","60.0","19"
"09/25/12 14:09:09","241.7324","196.6","217.59","888","60.03","19"
"09/25/12 14:14:10","241.7438","87.5","214.18","429","60.0","19"
"09/25/12 14:19:10","241.7495","45.2","214.97","101","60.03","19"
"09/25/12 14:24:10","241.7534","47.1","213.47","370","60.0","19"
"09/25/12 14:29:10","241.7591","136.2","215.62","637","60.03","19"
"09/25/12 14:34:09","241.7707","93.7","214.72","458","60.03","20"
"09/25/12 14:39:09","241.7776","194.9","216.99","887","60.0","20"
"09/25/12 14:44:10","241.7907","195.6","217.94","882","60.03","22"
"09/25/12 14:49:09","241.8037","159.6","217.01","734","60.07","22"
"09/25/12 14:54:10","241.8124","70.3","215.38","352","60.0","22"
"09/25/12 14:59:09","241.818","70.0","216.59","348","60.0","22"
"09/25/12 15:04:09","241.827","71.6","215.31","353","60.03","22"
"09/25/12 15:09:10","241.8344","93.0","214.96","453","60.0","22"
"09/25/12 15:14:10","241.8415","99.8","215.22","479","60.0","22"
"09/25/12 15:19:11","241.8545","190.9","217.07","864","60.03","23"
"09/25/12 15:24:10","241.8663","42.0","214.91","298","60.0","23"
"09/25/12 15:29:10","241.8725","71.9","214.99","354","60.03","23"
"09/25/12 15:34:10","241.8811","151.2","216.9","700","60.07","23"
"09/25/12 15:39:10","241.8912","72.8","214.71","366","60.03","23"
"09/25/12 15:44:10","241.8969","165.8","217.0","760","60.03","23"
"09/25/12 15:49:09","241.9041","41.9","214.87","277","60.03","23"
"09/25/12 15:54:09","241.9076","41.6","214.83","259","60.03","22"
"09/25/12 15:59:10","241.9142","77.0","215.07","381","60.03","22"
"09/25/12 16:04:10","241.9185","64.8","215.27","328","60.0","22"
"09/25/12 16:09:09","241.9235","57.7","215.81","97","60.03","22"
"09/25/12 16:14:10","241.932","135.9","216.63","633","60.0","22"
"09/25/12 16:19:09","241.9417","117.5","216.01","556","60.03","22"
"09/25/12 16:24:09","241.95","113.4","216.03","542","60.03","23"
"09/25/12 16:29:10","241.9535","16.9","214.21","176","60.03","22"
"09/25/12 16:34:09","241.9558","107.3","216.7","510","60.03","21"
"09/25/12 16:39:09","241.9638","99.0","215.73","476","60.0","21"
"09/25/12 16:44:09","241.9708","84.7","215.92","410","60.0","21"
"09/25/12 16:49:09","241.9768","76.5","216.05","379","60.0","20"
"09/25/12 16:54:09","241.982","21.4","214.38","130","60.0","20"
"09/25/12 16:59:10","241.9829","12.0","214.32","0","60.07","20"
"09/25/12 17:04:10","241.9852","44.8","215.34","364","60.03","19"
"09/25/12 17:09:09","241.989","42.6","215.37","393","60.03","19"
"09/25/12 17:14:09","241.9928","37.7","214.62","213","60.0","19"
"09/25/12 17:19:09","241.996","42.4","214.88","274","60.03","19"
"09/25/12 17:24:09","241.9986","36.4","214.26","187","60.03","18"
"09/25/12 17:29:09","242.0009","33.1","214.58","83","60.03","18"
"09/25/12 17:34:10","242.0028","23.1","213.88","41","60.03","18"
"09/25/12 17:39:10","242.0044","22.2","214.14","22","60.03","18"
"09/25/12 17:44:10","242.0057","20.0","213.73","149","60.03","17"
"09/25/12 17:49:09","242.0067","0.0","213.33","164","60.03","17"
"09/25/12 17:54:10","242.0074","6.4","213.97","223","60.07","17"
"09/25/12 17:59:10","242.0079","9.4","213.87","103","60.03","16"
"09/26/12 07:29:10","242.0087","0.0","213.85","0","60.03","10"
"09/26/12 07:34:10","242.009","10.5","213.1","22","60.03","10"
"09/26/12 07:39:10","242.0094","0.0","211.63","0","60.03","11"
"09/26/12 07:44:11","242.0097","10.7","213.45","1","60.03","11"
"09/26/12 07:49:10","242.0101","7.6","213.92","0","60.03","11"
"09/26/12 07:54:10","242.0108","13.1","214.13","86","60.03","11"
"09/26/12 07:59:11","242.0115","4.9","214.06","191","60.0","11"
"09/26/12 08:04:10","242.0122","12.4","214.1","0","60.0","11"
"09/26/12 08:09:10","242.0129","6.5","214.2","248","60.03","12"
"09/26/12 08:14:11","242.0135","14.3","213.58","4","60.0","12"
"09/26/12 08:19:09","242.0139","0.0","213.79","0","60.03","12"
"09/26/12 08:24:11","242.0143","4.1","212.94","0","60.03","12"
"09/26/12 08:29:11","242.0148","8.2","213.46","63","60.0","12"
"09/26/12 08:34:11","242.0226","106.3","215.62","509","60.03","13"
"09/26/12 08:39:11","242.031","109.4","215.98","522","60.03","14"
"09/26/12 08:44:09","242.0396","113.6","215.59","539","60.0","15"
"09/26/12 08:49:10","242.0486","117.6","214.81","562","60.03","17"
"09/26/12 08:54:10","242.058","123.5","215.96","581","60.0","17"
"09/26/12 08:59:10","242.0681","137.6","216.83","635","60.03","18"
"09/26/12 09:04:10","242.0798","161.9","217.97","742","60.03","19"
"09/26/12 09:09:11","242.0891","170.3","217.96","779","60.03","20"
"09/26/12 09:14:11","242.0956","45.4","215.03","417","60.07","19"
"09/26/12 09:19:10","242.1057","66.0","214.1","338","60.0","20"
"09/26/12 09:24:09","242.1115","41.7","215.19","287","60.03","20"
"09/26/12 09:29:10","242.1148","42.4","215.19","385","60.0","19"
"09/26/12 09:34:10","242.1185","36.1","214.93","105","60.0","19"
"09/26/12 09:39:11","242.1215","32.9","213.89","242","60.03","19"
"09/26/12 09:44:09","242.1242","40.1","215.18","150","60.0","19"
"09/26/12 09:49:09","242.1308","76.9","216.5","381","60.03","19"
"09/26/12 09:54:10","242.143","190.1","218.33","859","60.03","20"
"09/26/12 09:59:10","242.1551","145.9","216.14","677","60.03","20"
"09/26/12 10:04:10","242.1551","68.0","214.77","344","60.0","20"
"09/26/12 10:09:10","242.16","48.4","215.04","369","60.03","20"
"09/26/12 10:14:09","242.1639","59.5","214.77","330","60.0","19"
"09/26/12 10:19:10","242.1674","39.8","214.13","178","60.03","19"
"09/26/12 10:24:11","242.1719","70.7","215.0","357","60.03","19"
"09/26/12 10:29:09","242.1774","56.9","214.98","110","60.0","19"
"09/26/12 10:34:10","242.1813","55.5","215.42","215","60.0","19"
"09/26/12 10:39:11","242.1885","193.7","218.42","885","60.03","19"
"09/26/12 10:44:09","242.2033","193.6","218.02","882","60.03","20"
"09/26/12 10:49:11","242.2163","50.5","214.87","376","60.07","21"
"09/26/12 10:54:11","242.2256","37.2","216.24","221","60.03","22"
"09/26/12 10:59:09","242.2309","61.6","215.73","315","60.03","21"
"09/26/12 11:04:09","242.2385","161.5","217.08","746","60.07","22"
"09/26/12 11:09:10","242.2523","195.8","218.34","882","60.0","24"
"09/26/12 11:14:11","242.2619","158.2","216.21","731","60.03","22"
"09/26/12 11:19:11","242.2685","69.9","215.31","352","60.03","22"
"09/26/12 11:24:10","242.2772","82.9","215.68","404","60.0","22"
"09/26/12 11:29:10","242.2886","71.6","215.47","360","60.03","23"
"09/26/12 11:34:11","242.2953","82.2","214.81","403","60.03","22"
"09/26/12 11:39:11","242.3046","44.7","214.76","338","60.0","22"
"09/26/12 11:44:09","242.3159","190.1","218.26","864","60.03","23"
"09/26/12 11:49:10","242.3257","194.4","217.57","874","60.03","23"
"09/26/12 11:54:10","242.3342","64.0","214.48","327","60.0","23"
"09/26/12 11:59:11","242.3409","100.7","215.38","484","60.07","23"
"09/26/12 12:04:09","242.347","61.5","214.2","318","60.0","22"
"09/26/12 12:09:10","242.351","56.6","215.16","80","60.03","22"
"09/26/12 12:14:10","242.3572","85.6","215.12","419","60.03","22"
"09/26/12 12:19:11","242.3639","104.5","215.77","500","60.03","21"
"09/26/12 12:24:10","242.374","157.7","217.08","726","60.0","22"
"09/26/12 12:29:10","242.3852","94.8","215.96","456","60.03","22"
"09/26/12 12:34:10","242.3894","61.1","214.61","328","60.03","22"
"09/26/12 12:39:11","242.4021","191.6","217.66","868","60.03","23"
"09/26/12 12:44:09","242.4136","61.5","215.13","95","60.07","23"
"09/26/12 12:49:11","242.425","191.4","218.54","871","60.0","24"
"09/26/12 12:54:10","242.438","196.0","218.48","888","60.03","24"
"09/26/12 12:59:10","242.4463","190.1","217.61","869","60.03","24"
"09/26/12 13:04:11","242.4599","69.1","215.53","345","60.03","25"
"09/26/12 13:09:11","242.4736","190.7","217.83","869","60.0","25"
"09/26/12 13:14:09","242.4883","196.4","217.39","886","60.0","26"
"09/26/12 13:19:10","242.5024","192.8","218.38","864","60.03","26"
"09/26/12 13:24:10","242.5172","194.9","218.46","879","60.03","28"
"09/26/12 13:29:09","242.5319","130.7","217.03","610","60.03","28"
"09/26/12 13:34:10","242.5466","196.9","218.33","889","60.0","28"
"09/26/12 13:39:10","242.5619","195.9","217.51","884","60.0","28"
"09/26/12 13:44:10","242.5772","195.6","217.29","890","60.0","28"
"09/26/12 13:49:10","242.5925","195.8","218.09","891","60.0","28"
"09/26/12 13:54:10","242.6078","196.1","217.64","881","60.03","28"
"09/26/12 13:59:11","242.6231","196.4","217.99","886","60.03","27"
"09/26/12 14:04:11","242.6383","194.9","217.27","881","60.0","28"
"09/26/12 14:09:09","242.6534","192.0","217.67","869","60.0","28"
"09/26/12 14:14:09","242.6682","190.5","217.48","864","60.03","28"
"09/26/12 14:19:10","242.6829","187.9","216.79","852","60.0","28"
"09/26/12 14:24:10","242.6979","186.1","217.47","846","60.03","28"
"09/26/12 14:29:11","242.7122","183.0","217.8","825","60.0","28"
"09/26/12 14:34:11","242.7262","179.1","217.58","814","60.0","28"
"09/26/12 14:39:11","242.7401","176.3","216.73","805","60.0","28"
"09/26/12 14:44:11","242.7537","173.6","216.73","792","60.0","27"
"09/26/12 14:49:10","242.767","169.7","217.11","774","60.03","27"
"09/26/12 14:54:10","242.78","167.8","217.46","758","60.0","27"
"09/26/12 14:59:10","242.793","166.7","217.46","761","60.03","27"
"09/26/12 15:04:10","242.8047","169.9","216.92","778","60.03","27"
"09/26/12 15:09:11","242.8138","106.1","216.51","510","60.03","26"
"09/26/12 15:14:11","242.8269","168.3","217.24","774","60.03","26"
"09/26/12 15:19:11","242.8385","150.3","216.63","696","60.03","26"
"09/26/12 15:24:10","242.8456","35.1","213.82","223","60.0","25"
"09/26/12 15:29:11","242.8554","130.7","216.14","611","60.0","25"
"09/26/12 15:34:10","242.8662","112.2","216.1","535","60.03","25"
"09/26/12 15:39:11","242.8768","134.3","216.03","629","60.0","25"
"09/26/12 15:44:10","242.8872","132.8","215.54","622","60.03","25"
"09/26/12 15:49:10","242.8973","128.5","215.93","604","60.03","25"
"09/26/12 15:54:10","242.907","128.3","216.56","601","60.03","25"
"09/26/12 15:59:11","242.9099","38.1","214.4","276","60.0","23"
"09/26/12 16:04:11","242.9175","114.2","216.48","542","60.0","23"
"09/26/12 16:09:09","242.9244","106.5","216.33","504","60.03","23"
"09/26/12 16:14:11","242.9328","43.5","215.13","306","60.03","23"
"09/26/12 16:19:09","242.9374","77.4","214.4","383","60.03","22"
"09/26/12 16:24:11","242.9428","92.6","214.96","448","60.03","22"
"09/26/12 16:29:10","242.9498","87.3","215.71","422","60.03","22"
"09/26/12 16:34:09","242.9563","81.2","215.35","398","60.03","22"
"09/26/12 16:39:11","242.9625","76.2","215.64","380","60.03","21"
"09/26/12 16:44:10","242.9681","71.2","215.36","357","60.0","20"
"09/26/12 16:49:10","242.9733","63.9","215.98","321","60.0","20"
"09/26/12 16:54:10","242.9773","39.8","215.85","352","60.03","20"
"09/26/12 16:59:10","242.9812","54.6","214.9","89","60.03","20"
"09/26/12 17:09:11","242.9887","51.5","214.5","130","60.03","20"
"09/26/12 17:14:11","242.9919","34.1","214.98","292","60.03","20"
"09/26/12 17:19:11","242.9949","31.1","214.72","79","60.07","19"
"09/26/12 17:24:10","242.9974","27.0","213.75","104","60.0","19"
"09/26/12 17:29:10","242.9997","32.0","214.38","115","60.03","19"
"09/26/12 17:34:11","243.0015","15.6","214.93","108","60.03","19"
"09/26/12 17:39:10","243.003","10.8","213.52","2","60.07","18"
"09/26/12 17:44:11","243.0042","10.7","213.61","133","60.03","18"
"09/26/12 17:49:10","243.0052","0.0","212.78","0","60.03","18"
"09/26/12 17:54:10","243.0058","7.0","213.59","0","60.03","17"
"09/26/12 17:59:10","243.0063","6.4","212.69","241","60.03","17"
"09/26/12 18:04:10","243.0067","0.0","213.35","0","60.03","17"
"09/26/12 18:09:11","243.0068","0.0","213.5","0","60.03","16"
"09/27/12 07:09:11","243.0073","15.6","213.24","118","60.03","5"
"09/27/12 07:14:11","243.0085","14.9","213.99","13","60.03","6"
"09/27/12 07:19:10","243.01","13.5","214.26","247","60.03","6"
"09/27/12 07:24:10","243.0118","23.4","214.39","133","60.03","6"
"09/27/12 07:29:11","243.0141","38.7","213.67","289","60.0","7"
"09/27/12 07:34:11","243.017","44.5","214.5","279","60.03","7"
"09/27/12 07:39:10","243.0202","51.3","214.6","153","60.0","8"
"09/27/12 07:44:11","243.0239","52.1","214.19","290","60.03","9"
"09/27/12 07:49:10","243.0277","43.4","214.42","307","60.03","9"
"09/27/12 07:54:10","243.0316","43.6","214.73","379","60.03","10"
"09/27/12 07:59:10","243.0354","57.3","215.64","247","60.03","10"
"09/27/12 08:04:10","243.0393","41.9","214.28","372","60.03","11"
"09/27/12 08:09:11","243.0431","57.3","214.91","366","60.03","11"
"09/27/12 08:14:10","243.047","61.9","214.2","285","60.03","12"
"09/27/12 08:19:10","243.051","44.4","215.64","375","60.03","13"
"09/27/12 08:24:11","243.0553","65.1","215.2","410","60.03","14"
"09/27/12 08:29:11","243.061","94.1","215.9","455","60.03","15"
"09/27/12 08:34:11","243.0685","99.4","215.72","479","60.0","15"
"09/27/12 08:39:11","243.0764","103.7","215.46","498","60.0","17"
"09/27/12 08:44:10","243.0846","108.1","214.94","517","60.0","18"
"09/27/12 08:49:11","243.0933","112.9","216.36","531","60.0","18"
"09/27/12 08:54:12","243.1022","116.1","216.76","550","60.03","19"
"09/27/12 08:59:11","243.1114","120.7","216.04","566","60.07","20"
"09/27/12 09:04:10","243.1209","124.3","215.93","579","60.03","22"
"09/27/12 09:09:11","243.1308","127.7","215.23","602","60.03","22"
"09/27/12 09:14:11","243.1409","131.3","215.58","621","60.03","23"
"09/27/12 09:19:10","243.1512","136.1","216.07","634","60.03","24"
"09/27/12 09:24:10","243.1621","139.7","215.74","648","60.03","25"
"09/27/12 09:29:11","243.1731","144.1","216.63","668","60.0","25"
"09/27/12 09:34:10","243.1844","147.7","217.03","684","60.0","26"
"09/27/12 09:39:11","243.1961","151.9","216.66","700","60.0","26"
"09/27/12 09:44:11","243.2081","155.0","216.27","714","60.0","27"
"09/27/12 09:49:10","243.2203","158.0","216.62","725","60.03","27"
"09/27/12 09:54:11","243.2327","160.4","217.09","737","60.03","28"
"09/27/12 09:59:10","243.2452","163.9","216.43","743","60.0","28"
"09/27/12 10:04:12","243.2583","168.0","217.06","768","60.03","28"
"09/27/12 10:09:10","243.2713","169.6","217.55","775","60.03","28"
"09/27/12 10:14:10","243.2847","173.5","217.3","791","60.03","28"
"09/27/12 10:19:11","243.2983","176.2","217.47","805","60.0","28"
"09/27/12 10:24:11","243.3121","177.4","217.5","811","60.03","28"
"09/27/12 10:29:10","243.3259","178.4","217.15","814","60.03","29"
"09/27/12 10:34:10","243.34","182.8","217.29","828","60.03","29"
"09/27/12 10:39:11","243.3543","183.7","217.79","831","60.03","30"
"09/27/12 10:44:11","243.3687","184.8","217.24","839","60.03","30"
"09/27/12 10:49:11","243.3832","186.5","217.2","845","60.03","31"
"09/27/12 10:54:10","243.3978","189.1","217.18","856","60.03","31"
"09/27/12 10:59:11","243.4126","191.0","218.34","859","60.03","31"
"09/27/12 11:04:11","243.4276","192.8","218.18","870","60.03","31"
"09/27/12 11:09:10","243.4426","195.0","218.85","872","60.0","32"
"09/27/12 11:14:11","243.4578","195.3","217.93","878","60.0","32"
"09/27/12 11:19:11","243.4731","196.6","218.62","882","60.03","32"
"09/27/12 11:24:10","243.4882","195.1","217.46","886","60.03","33"
"09/27/12 11:29:12","243.5034","195.3","217.69","887","60.03","33"
"09/27/12 11:34:10","243.5186","195.3","216.98","888","60.03","33"
"09/27/12 11:39:10","243.5338","195.9","218.74","877","60.0","33"
"09/27/12 11:44:10","243.5491","196.1","218.18","879","60.0","33"
"09/27/12 11:49:11","243.5644","195.4","217.98","882","60.0","33"
"09/27/12 11:54:11","243.5796","195.5","217.68","884","60.0","33"
"09/27/12 11:59:12","243.5949","195.0","217.25","883","60.07","33"
"09/27/12 12:04:10","243.6101","195.3","217.69","885","60.0","33"
"09/27/12 12:09:10","243.6253","195.5","218.03","887","60.0","33"
"09/27/12 12:14:10","243.6406","194.3","217.13","887","60.0","34"
"09/27/12 12:19:11","243.6558","196.0","218.62","885","60.0","34"
"09/27/12 12:24:11","243.6711","196.2","218.27","881","60.03","34"
"09/27/12 12:29:10","243.6863","196.0","218.43","878","60.03","34"
"09/27/12 12:34:10","243.7016","196.2","218.95","886","60.0","34"
"09/27/12 12:39:11","243.7168","194.9","218.18","882","60.03","34"
"09/27/12 12:44:11","243.7321","194.9","217.56","886","60.03","34"
"09/27/12 12:49:11","243.7474","196.0","217.37","886","60.03","34"
"09/27/12 12:54:10","243.7625","195.5","217.29","886","60.03","34"
"09/27/12 12:59:10","243.7778","195.1","217.91","888","60.07","35"
"09/27/12 13:04:11","243.7931","195.5","217.88","888","60.0","35"
"09/27/12 13:09:12","243.8084","195.6","218.22","877","60.03","35"
"09/27/12 13:14:11","243.8236","195.4","217.36","888","60.03","35"
"09/27/12 13:19:12","243.8388","193.9","217.94","872","60.0","36"
"09/27/12 13:24:10","243.8539","194.6","218.03","878","60.0","36"
"09/27/12 13:29:10","243.8689","191.0","218.0","864","60.03","36"
"09/27/12 13:34:10","243.8837","187.0","217.83","852","60.03","36"
"09/27/12 13:39:11","243.8984","190.1","218.58","852","60.0","36"
"09/27/12 13:44:10","243.9131","190.4","217.58","864","60.03","36"
"09/27/12 13:49:12","243.928","185.0","217.53","840","60.03","35"
"09/27/12 13:54:10","243.9424","189.3","217.91","855","60.0","35"
"09/27/12 13:59:11","243.957","186.2","217.32","851","60.03","34"
"09/27/12 14:04:11","243.9715","184.8","217.16","839","60.03","34"
"09/27/12 14:09:10","243.9858","183.2","217.41","832","60.03","34"
"09/27/12 14:14:10","243.9998","176.2","217.45","803","60.0","33"
"09/27/12 14:19:11","244.0133","171.3","217.34","783","60.03","33"
"09/27/12 14:24:11","244.0269","170.7","217.78","774","60.03","32"
"09/27/12 14:29:11","244.0401","166.8","217.35","757","60.0","32"
"09/27/12 14:34:10","244.0533","170.5","217.59","772","60.03","32"
"09/27/12 14:39:11","244.0665","166.6","217.26","763","60.03","32"
"09/27/12 14:44:10","244.0793","163.7","217.22","751","60.03","31"
"09/27/12 14:49:10","244.092","160.3","217.44","737","60.03","31"
"09/27/12 14:54:11","244.1044","157.7","217.54","718","60.0","31"
"09/27/12 14:59:10","244.1165","153.3","216.89","709","60.07","30"
"09/27/12 15:04:10","244.1283","149.8","216.99","692","60.03","30"
"09/27/12 15:09:11","244.1398","146.5","217.95","675","60.0","29"
"09/27/12 15:14:10","244.1511","142.3","217.1","661","60.03","29"
"09/27/12 15:19:10","244.162","138.4","216.85","640","60.03","28"
"09/27/12 15:24:11","244.1726","135.8","217.28","628","60.03","28"
"09/27/12 15:29:11","244.183","131.5","217.31","615","60.03","28"
"09/27/12 15:34:10","244.193","127.2","217.01","594","60.0","28"
"09/27/12 15:39:10","244.2028","123.2","216.55","579","60.03","27"
"09/27/12 15:44:11","244.2122","119.4","217.03","562","60.0","27"
"09/27/12 15:49:11","244.2212","112.4","217.0","531","60.07","27"
"09/27/12 15:54:11","244.23","111.5","216.18","528","60.03","26"
"09/27/12 16:04:12","244.2466","101.7","215.2","489","60.03","26"
"09/27/12 16:09:10","244.2544","98.3","215.73","474","60.0","26"
"09/27/12 16:14:11","244.2612","91.1","215.25","445","60.03","25"
"09/27/12 16:19:11","244.2681","85.3","214.68","415","60.03","25"
"09/27/12 16:24:11","244.2749","87.2","215.52","422","60.03","25"
"09/27/12 16:29:10","244.2812","71.5","215.66","359","60.03","24"
"09/27/12 16:34:11","244.2868","54.9","214.85","364","60.03","24"
"09/27/12 16:39:11","244.2906","49.9","214.67","221","60.03","24"
"09/27/12 16:44:10","244.2945","38.4","215.07","164","60.03","23"
"09/27/12 16:49:12","244.2975","25.4","214.26","214","60.03","23"
"09/27/12 16:54:10","244.2998","34.9","214.52","79","60.03","22"
"09/27/12 16:59:11","244.3024","42.7","215.1","290","60.07","22"
"09/27/12 17:04:10","244.3061","49.2","214.15","206","60.03","22"
"09/27/12 17:09:11","244.31","54.8","215.03","92","60.03","22"
"09/27/12 17:14:12","244.3138","42.3","213.86","177","60.03","22"
"09/27/12 17:19:11","244.3171","35.2","213.71","249","60.03","22"
"09/27/12 17:24:11","244.3197","33.8","213.06","92","60.03","22"
"09/27/12 17:29:10","244.3215","24.0","213.34","85","60.0","21"
"09/27/12 17:34:11","244.3234","15.0","214.24","4","60.03","21"
"09/27/12 17:39:10","244.3244","7.2","213.78","223","60.0","21"
"09/27/12 17:44:11","244.3252","15.0","214.09","3","60.03","20"
"09/27/12 17:49:11","244.3261","0.0","213.87","211","60.03","20"
"09/27/12 17:59:11","244.3273","10.5","213.54","22","60.07","19"
"09/27/12 18:04:12","244.3278","0.0","213.32","0","60.03","19"
"09/27/12 18:09:10","244.3282","0.0","213.96","0","60.03","19"
"09/27/12 18:14:11","244.3285","14.1","213.95","11","60.07","19"
"09/28/12 07:09:11","244.3294","16.4","213.78","29","60.03","11"
"09/28/12 07:14:11","244.3304","10.4","213.91","215","60.03","11"
"09/28/12 07:19:11","244.3312","13.5","213.94","29","60.0","11"
"09/28/12 07:24:11","244.3319","15.7","213.38","6","60.03","12"
"09/28/12 07:29:12","244.3333","15.2","213.28","104","60.03","12"
"09/28/12 07:34:12","244.3344","14.7","213.28","4","60.03","13"
"09/28/12 07:39:12","244.3354","14.9","213.64","24","60.0","13"
"09/28/12 07:44:11","244.3364","10.5","213.67","35","60.0","13"
"09/28/12 07:49:11","244.3375","13.1","212.84","12","60.03","13"
"09/28/12 07:54:11","244.3388","31.7","213.13","55","60.0","13"
"09/28/12 07:59:12","244.3402","14.4","213.57","15","60.07","13"
"09/28/12 08:04:12","244.3419","30.7","213.82","28","60.03","14"
"09/28/12 08:09:12","244.3438","35.2","213.63","244","60.03","14"
"09/28/12 08:14:12","244.3459","17.3","213.53","106","60.0","15"
"09/28/12 08:19:12","244.3479","32.7","213.68","30","60.0","15"
"09/28/12 08:24:12","244.3506","57.3","214.08","105","60.03","15"
"09/28/12 08:29:10","244.3536","35.0","213.66","205","60.0","15"
"09/28/12 08:34:11","244.3568","39.5","213.4","269","60.0","15"
"09/28/12 08:39:11","244.3599","47.7","213.78","363","60.03","16"
"09/28/12 08:44:10","244.3636","54.0","213.78","100","60.03","17"
"09/28/12 08:49:10","244.3672","45.3","213.97","382","60.0","17"
"09/28/12 08:54:11","244.3704","40.0","213.93","99","60.03","17"
"09/28/12 08:59:11","244.3749","125.4","216.93","591","60.03","18"
"09/28/12 09:04:11","244.3818","48.1","214.68","96","60.07","18"
"09/28/12 09:09:12","244.3861","79.9","215.89","394","60.0","18"
"09/28/12 09:14:12","244.3945","122.8","216.03","577","60.03","19"
"09/28/12 09:19:10","244.401","115.1","216.42","545","60.0","19"
"09/28/12 09:24:12","244.4091","70.8","215.61","351","60.0","20"
"09/28/12 09:29:11","244.4164","120.8","217.03","560","60.0","20"
"09/28/12 09:34:11","244.4252","93.3","216.35","453","60.03","21"
"09/28/12 09:39:12","244.4304","63.7","215.46","323","60.03","20"
"09/28/12 09:44:10","244.4357","71.1","216.01","356","60.03","21"
"09/28/12 09:49:10","244.441","71.8","215.03","363","60.03","21"
"09/28/12 09:54:11","244.448","70.0","215.22","351","60.07","21"
"09/28/12 09:59:11","244.454","98.8","216.1","474","60.03","21"
"09/28/12 10:04:11","244.4634","99.9","215.94","480","60.03","22"
"09/28/12 10:09:11","244.4709","109.1","215.08","520","60.0","22"
"09/28/12 10:14:11","244.4834","178.8","217.43","812","60.0","23"
"09/28/12 10:19:11","244.493","151.3","215.79","702","60.0","23"
"09/28/12 10:24:11","244.5048","113.8","215.53","541","60.03","24"
"09/28/12 10:29:12","244.5149","87.2","214.88","420","60.0","24"
"09/28/12 10:34:12","244.5238","173.4","215.84","789","60.0","24"
"09/28/12 10:39:11","244.5376","178.4","216.77","818","60.03","25"
"09/28/12 10:44:12","244.5501","158.6","216.43","731","60.03","26"
"09/28/12 10:49:11","244.5625","144.7","216.19","665","60.03","26"
"09/28/12 10:54:12","244.5755","174.8","216.79","799","60.03","27"
"09/28/12 10:59:10","244.5898","179.6","217.91","817","60.03","28"
"09/28/12 11:04:11","244.6046","195.7","218.32","893","60.03","29"
"09/28/12 11:09:11","244.6197","194.3","218.35","880","60.03","29"
"09/28/12 11:14:11","244.6341","196.5","217.21","879","60.03","30"
"09/28/12 11:19:12","244.6491","193.5","217.78","881","60.03","31"
"09/28/12 11:24:11","244.6629","154.1","217.38","706","60.0","31"
"09/28/12 11:29:12","244.6754","146.4","216.82","676","60.03","31"
"09/28/12 11:34:11","244.6867","122.5","215.86","574","60.03","30"
"09/28/12 11:39:11","244.6974","165.6","217.35","756","60.03","30"
"09/28/12 11:44:11","244.707","76.6","215.72","374","60.0","29"
"09/28/12 11:49:10","244.7142","123.2","216.62","581","60.0","29"
"09/28/12 11:54:11","244.7247","110.2","215.24","527","60.07","28"
"09/28/12 11:59:11","244.7375","193.7","217.52","881","60.0","29"
"09/28/12 12:04:12","244.7527","196.1","217.19","891","60.03","30"
"09/28/12 12:09:12","244.764","144.5","216.63","669","60.0","30"
"09/28/12 12:14:10","244.7761","121.8","215.19","574","60.03","30"
"09/28/12 12:19:11","244.7887","196.3","218.64","893","60.03","31"
"09/28/12 12:24:11","244.8012","136.0","217.22","633","60.0","31"
"09/28/12 12:29:12","244.8128","175.2","216.68","805","60.03","31"
"09/28/12 12:34:10","244.8277","182.6","218.04","826","60.03","31"
"09/28/12 12:39:11","244.8427","181.3","216.81","827","60.03","32"
"09/28/12 12:44:12","244.8547","145.7","217.23","672","60.03","32"
"09/28/12 12:49:11","244.8651","162.3","216.89","746","60.03","31"
"09/28/12 12:54:11","244.8785","186.1","217.4","849","60.07","32"
"09/28/12 12:59:11","244.8881","101.5","216.1","486","60.03","31"
"09/28/12 13:04:11","244.8992","113.5","215.34","538","60.0","30"
"09/28/12 13:09:11","244.9059","100.3","214.65","481","60.03","29"
"09/28/12 13:14:11","244.915","64.8","215.5","325","60.03","29"
"09/28/12 13:19:11","244.9222","159.3","217.47","733","60.03","28"
"09/28/12 13:24:12","244.9336","113.0","216.39","535","60.0","28"
"09/28/12 13:29:11","244.9395","82.6","215.51","400","60.03","27"
"09/28/12 13:34:11","244.9481","181.9","217.93","827","60.0","27"
"09/28/12 13:39:11","244.9617","142.4","217.58","658","60.03","28"
"09/28/12 13:44:11","244.9718","84.3","216.3","410","60.0","27"
"09/28/12 13:49:10","244.9809","95.0","217.0","452","60.0","27"
"09/28/12 13:54:11","244.9924","179.7","218.11","819","60.03","28"
"09/28/12 13:59:11","245.0066","143.6","217.97","661","60.03","28"
"09/28/12 14:04:11","245.0197","125.7","216.88","587","60.0","28"
"09/28/12 14:09:12","245.0283","138.5","216.91","637","60.0","28"
"09/28/12 14:14:12","245.0361","122.0","217.27","571","60.03","27"
"09/28/12 14:19:11","245.0478","153.2","217.24","707","60.03","28"
"09/28/12 14:24:11","245.0607","162.7","217.25","745","60.03","28"
"09/28/12 14:29:12","245.0733","155.2","218.14","710","60.03","28"
"09/28/12 14:34:11","245.0829","105.1","216.49","498","60.03","28"
"09/28/12 14:39:11","245.0908","101.3","215.75","482","60.03","27"
"09/28/12 14:44:12","245.098","82.7","216.36","405","60.0","27"
"09/28/12 14:49:11","245.1046","90.9","215.58","441","60.0","27"
"09/28/12 14:54:11","245.112","99.4","216.47","477","60.03","26"
"09/28/12 14:59:11","245.1194","94.2","215.73","456","60.07","26"
"09/28/12 15:04:11","245.1268","101.5","215.97","484","60.03","26"
"09/28/12 15:09:11","245.1349","103.4","215.99","492","60.07","26"
"09/28/12 15:14:11","245.1433","108.1","215.77","512","60.03","27"
"09/28/12 15:19:12","245.1512","95.6","216.16","455","60.03","26"
"09/28/12 15:24:11","245.1577","79.7","215.16","393","60.03","26"
"09/28/12 15:29:11","245.1637","74.3","216.77","366","60.03","26"
"09/28/12 15:34:12","245.1694","66.3","215.37","331","60.03","26"
"09/28/12 15:39:12","245.1737","43.1","215.49","364","60.03","26"
"09/28/12 15:44:11","245.1775","49.0","215.42","364","60.03","25"
"09/28/12 15:49:11","245.1814","52.4","215.66","196","60.03","25"
"09/28/12 15:54:12","245.185","38.8","215.43","364","60.03","25"
"09/28/12 15:59:12","245.1883","33.0","214.61","201","60.0","24"
"09/28/12 16:04:11","245.1912","41.0","215.01","102","60.03","24"
"09/28/12 16:09:12","245.1941","45.5","214.87","164","60.07","24"
"09/28/12 16:14:12","245.1971","41.9","214.21","223","60.03","24"
"09/28/12 16:19:12","245.1999","38.7","213.95","231","60.07","23"
"09/28/12 16:24:10","245.2025","28.7","214.34","80","60.03","23"
"09/28/12 16:29:11","245.2049","34.3","214.41","262","60.03","23"
"09/28/12 16:34:11","245.2073","33.2","214.5","166","60.03","23"
"09/28/12 16:39:12","245.2096","26.6","214.54","68","60.03","23"
"09/28/12 16:44:12","245.2118","22.7","214.12","117","60.0","23"
"09/28/12 16:49:12","245.214","30.8","214.72","73","60.03","23"
"09/28/12 16:54:12","245.2159","15.7","213.99","98","60.0","22"
"09/28/12 16:59:11","245.2175","12.8","214.68","87","60.03","22"
"09/28/12 17:04:12","245.2191","21.6","214.58","55","60.03","22"
"09/28/12 17:09:11","245.2204","24.9","214.54","292","60.07","22"
"09/28/12 17:14:11","245.2218","22.2","213.77","100","60.07","22"
"09/28/12 17:19:12","245.223","13.1","214.84","230","60.03","22"
"09/28/12 17:24:12","245.2244","21.8","213.86","18","60.07","22"
"09/28/12 17:29:12","245.2256","6.0","214.11","195","60.03","22"
"09/28/12 17:34:12","245.2266","13.3","214.42","1","60.03","21"
"09/28/12 17:39:12","245.2274","15.0","214.39","2","60.0","21"
"09/28/12 17:44:12","245.228","5.7","214.96","241","60.0","21"
"09/28/12 17:49:12","245.2286","15.4","214.04","0","60.03","21"
"09/28/12 17:54:10","245.2291","0.0","213.67","0","60.07","20"
"09/28/12 17:59:11","245.2294","0.0","214.52","0","60.03","20"
"09/29/12 07:14:11","245.2313","24.5","213.48","67","60.03","11"
"09/29/12 07:19:12","245.2328","22.9","213.19","15","60.03","11"
"09/29/12 07:24:12","245.2347","29.8","215.16","32","60.03","11"
"09/29/12 07:29:13","245.2369","36.0","214.65","254","60.0","12"
"09/29/12 07:34:12","245.2396","42.3","213.27","318","60.03","12"
"09/29/12 07:39:13","245.2426","48.7","214.39","369","60.03","13"
"09/29/12 07:44:11","245.2462","38.4","214.2","126","60.0","13"
"09/29/12 07:49:12","245.25","56.8","214.98","247","60.0","14"
"09/29/12 07:54:13","245.2539","61.1","214.72","302","60.0","15"
"09/29/12 07:59:11","245.2578","41.4","215.35","119","60.0","15"
"09/29/12 08:04:12","245.2617","42.0","215.4","371","60.03","16"
"09/29/12 08:09:12","245.2655","48.2","215.48","80","60.0","17"
"09/29/12 08:14:13","245.2697","43.0","215.13","400","60.0","18"
"09/29/12 08:19:11","245.274","72.4","211.35","158","60.0","18"
"09/29/12 08:24:12","245.2791","90.6","213.04","444","60.03","19"
"09/29/12 08:29:12","245.2864","96.0","214.75","465","60.0","19"
"09/29/12 08:34:11","245.294","101.0","214.95","487","60.03","19"
"09/29/12 08:39:12","245.3021","106.4","214.56","511","60.03","20"
"09/29/12 08:44:11","245.3105","111.3","215.54","529","60.03","20"
"09/29/12 08:49:12","245.3193","116.2","217.24","544","60.03","20"
"09/29/12 08:54:12","245.3285","120.7","216.88","562","60.03","21"
"09/29/12 08:59:12","245.338","124.7","217.07","584","60.0","21"
"09/29/12 09:04:11","245.3479","128.4","217.21","602","60.03","22"
"09/29/12 09:09:12","245.358","133.1","218.01","617","60.07","22"
"09/29/12 09:14:12","245.3686","137.1","216.83","638","60.0","22"
"09/29/12 09:19:13","245.3794","141.3","216.69","657","60.0","23"
"09/29/12 09:24:12","245.3905","145.0","215.75","671","60.03","23"
"09/29/12 09:29:11","245.402","149.4","215.86","692","60.03","23"
"09/29/12 09:34:12","245.4138","152.9","216.82","701","60.0","23"
"09/29/12 09:39:12","245.4258","156.7","216.7","718","60.0","24"
"09/29/12 09:44:11","245.438","159.9","216.47","737","60.03","24"
"09/29/12 09:49:12","245.4506","162.9","216.91","749","60.0","24"
"09/29/12 09:54:12","245.4634","166.5","216.47","761","60.0","24"
"09/29/12 09:59:12","245.4765","169.6","217.18","774","60.07","25"
"09/29/12 10:04:12","245.4898","172.3","218.25","782","60.03","25"
"09/29/12 10:09:13","245.5034","174.7","218.01","791","60.03","25"
"09/29/12 10:14:12","245.517","177.1","218.3","804","60.0","26"
"09/29/12 10:19:13","245.5309","179.9","218.27","816","60.03","26"
"09/29/12 10:24:11","245.545","181.1","218.72","820","60.03","26"
"09/29/12 10:29:11","245.5593","183.2","217.92","828","60.0","27"
"09/29/12 10:34:11","245.5737","186.5","218.0","845","60.03","27"
"09/29/12 10:39:12","245.5882","188.0","217.87","855","60.03","28"
"09/29/12 10:44:12","245.603","189.5","218.3","858","60.03","28"
"09/29/12 10:49:11","245.6177","191.6","216.0","873","60.03","29"
"09/29/12 10:54:11","245.6327","192.7","216.41","878","60.03","29"
"09/29/12 10:59:12","245.6478","194.6","215.9","886","60.03","29"
"09/29/12 11:04:12","245.6631","196.0","216.65","892","60.03","30"
"09/29/12 11:09:11","245.6782","195.4","217.47","888","60.03","30"
"09/29/12 11:14:13","245.6936","195.5","219.56","882","60.03","30"
"09/29/12 11:19:11","245.7087","196.3","218.12","885","60.03","31"
"09/29/12 11:24:13","245.7241","196.2","217.5","879","60.03","31"
"09/29/12 11:29:13","245.7393","196.0","217.87","876","60.03","32"
"09/29/12 11:34:11","245.7545","195.4","218.36","883","60.03","32"
"09/29/12 11:39:12","245.7698","196.1","218.09","886","60.03","32"
"09/29/12 11:44:12","245.7851","195.4","217.63","884","60.03","32"
"09/29/12 11:49:12","245.8003","195.0","217.48","887","60.03","32"
"09/29/12 11:54:11","245.8155","195.6","217.75","887","60.03","32"
"09/29/12 11:59:11","245.8307","195.0","216.7","888","60.0","33"
"09/29/12 12:04:12","245.846","195.0","217.45","886","60.03","33"
"09/29/12 12:09:12","245.8611","195.8","217.2","885","60.03","33"
"09/29/12 12:14:11","245.8764","195.5","219.55","875","60.03","34"
"09/29/12 12:19:11","245.8916","195.3","218.47","877","60.03","35"
"09/29/12 12:24:11","245.9066","129.3","217.52","602","60.03","35"
"09/29/12 12:29:12","245.9216","195.5","218.2","883","60.03","34"
"09/29/12 12:34:11","245.9368","196.0","218.95","879","60.03","34"
"09/29/12 12:39:13","245.9522","195.4","218.14","885","60.03","34"
"09/29/12 12:44:11","245.9673","195.3","218.47","883","60.03","34"
"09/29/12 12:49:12","245.9826","195.6","217.52","886","60.0","34"
"09/29/12 12:54:12","245.9979","195.9","218.46","886","60.0","33"
"09/29/12 12:59:12","246.0131","196.4","218.35","881","60.03","33"
"09/29/12 13:04:11","246.0283","195.4","217.65","880","60.03","33"
"09/29/12 13:09:11","246.0423","194.9","218.1","884","60.03","33"
"09/29/12 13:14:11","246.0568","194.9","218.23","882","60.0","33"
"09/29/12 13:19:12","246.0719","195.7","218.41","882","60.03","33"
"09/29/12 13:24:12","246.0872","195.4","218.82","875","60.03","33"
"09/29/12 13:29:11","246.0997","29.5","214.72","276","60.03","32"
"09/29/12 13:34:12","246.1109","195.8","218.9","881","60.03","32"
"09/29/12 13:39:12","246.126","155.8","217.58","707","60.0","32"
"09/29/12 13:44:12","246.1371","46.9","215.65","188","60.03","31"
"09/29/12 13:49:12","246.1418","79.3","215.59","393","60.03","29"
"09/29/12 13:54:11","246.1453","54.7","214.36","399","60.03","28"
"09/29/12 13:59:11","246.1541","103.6","215.85","494","60.0","28"
"09/29/12 14:04:12","246.1631","130.9","216.73","612","60.03","28"
"09/29/12 14:09:11","246.1756","196.4","218.78","885","60.03","29"
"09/29/12 14:14:11","246.1862","44.5","215.19","100","60.03","28"
"09/29/12 14:19:13","246.1901","44.0","215.27","277","60.03","28"
"09/29/12 14:24:13","246.1959","146.3","217.42","675","60.03","27"
"09/29/12 14:29:12","246.206","193.0","218.01","876","60.03","28"
"09/29/12 14:34:13","246.218","185.0","217.39","843","60.0","28"
"09/29/12 14:39:13","246.2321","183.0","218.19","827","60.03","29"
"09/29/12 14:44:12","246.2434","156.5","216.72","720","60.03","29"
"09/29/12 14:49:12","246.2467","26.5","215.0","231","60.03","28"
"09/29/12 14:54:12","246.2489","28.2","214.79","73","60.03","28"
"09/29/12 14:59:12","246.2516","23.0","214.66","45","60.03","27"
"09/29/12 15:04:12","246.2541","84.6","215.96","415","60.03","26"
"09/29/12 15:09:13","246.2637","167.3","217.54","763","60.03","26"
"09/29/12 15:14:11","246.272","154.8","217.46","709","60.03","27"
"09/29/12 15:19:12","246.2822","106.6","216.43","507","60.03","27"
"09/29/12 15:24:12","246.2884","127.3","217.0","593","60.0","27"
"09/29/12 15:29:11","246.2997","146.0","216.88","679","60.03","28"
"09/29/12 15:34:12","246.3034","40.3","214.78","322","60.0","27"
"09/29/12 15:39:11","246.3125","132.5","216.83","615","60.0","27"
"09/29/12 15:44:13","246.3224","127.1","216.19","594","60.03","27"
"09/29/12 15:49:11","246.3321","123.1","215.91","580","60.03","27"
"09/29/12 15:54:12","246.3414","115.1","215.81","547","60.03","27"
"09/29/12 15:59:12","246.3501","110.9","215.14","523","60.03","26"
"09/29/12 16:04:11","246.3586","105.8","215.71","508","60.07","26"
"09/29/12 16:09:12","246.3666","100.9","215.06","485","60.03","25"
"09/29/12 16:14:13","246.3743","96.0","215.23","462","60.03","25"
"09/29/12 16:19:11","246.3816","91.9","215.8","441","60.03","25"
"09/29/12 16:24:12","246.3885","87.2","215.32","423","60.03","24"
"09/29/12 16:29:11","246.395","82.3","216.0","397","60.03","24"
"09/29/12 16:34:11","246.4012","77.0","214.87","379","60.03","24"
"09/29/12 16:39:12","246.407","71.6","214.96","358","60.0","23"
"09/29/12 16:44:12","246.4124","65.6","215.21","332","60.03","23"
"09/29/12 16:49:11","246.4167","49.8","215.13","171","60.0","23"
"09/29/12 16:54:11","246.4197","33.9","214.83","160","60.03","23"
"09/29/12 16:59:12","246.423","41.9","214.42","303","60.0","22"
"09/29/12 17:04:11","246.4267","53.1","214.92","354","60.03","22"
"09/29/12 17:09:11","246.43","47.1","214.15","166","60.0","22"
"09/29/12 17:14:12","246.433","40.2","214.42","207","60.03","21"
"09/29/12 17:19:12","246.4357","35.8","213.74","277","60.0","20"
"09/29/12 17:24:13","246.438","30.5","213.85","105","60.03","20"
"09/29/12 17:29:11","246.4399","20.6","213.59","239","60.07","20"
"09/29/12 17:34:13","246.4415","18.1","213.76","215","60.03","19"
"09/29/12 17:39:11","246.4428","19.2","213.52","115","60.03","19"
"09/29/12 17:44:11","246.4439","13.7","212.69","4","60.03","19"
"09/29/12 17:49:11","246.4446","14.5","212.92","45","60.03","18"
"09/29/12 17:54:12","246.4452","13.5","213.21","2","60.0","18"
"09/29/12 17:59:13","246.4455","0.0","212.66","0","60.0","18"
"09/30/12 07:19:12","246.4469","17.4","212.63","48","60.0","7"
"09/30/12 07:24:12","246.4488","14.4","213.09","304","60.07","8"
"09/30/12 07:29:12","246.451","36.2","212.45","156","60.0","8"
"09/30/12 07:34:13","246.4537","28.7","213.5","74","60.03","9"
"09/30/12 07:39:13","246.4568","36.6","213.78","133","60.03","9"
"09/30/12 07:44:12","246.4603","40.0","212.99","317","60.0","10"
"09/30/12 07:49:12","246.4641","49.2","213.76","348","60.03","11"
"09/30/12 07:54:13","246.468","42.7","213.88","184","60.03","11"
"09/30/12 07:59:12","246.4718","52.7","213.35","338","60.03","12"
"09/30/12 08:04:12","246.4757","65.2","213.86","344","60.03","13"
"09/30/12 08:09:13","246.4796","48.5","213.94","349","60.03","13"
"09/30/12 08:14:12","246.4837","65.8","213.69","180","60.0","15"
"09/30/12 08:19:13","246.488","44.4","214.45","166","60.03","15"
"09/30/12 08:24:13","246.493","89.3","214.36","432","60.03","16"
"09/30/12 08:29:11","246.5001","94.5","214.58","454","60.0","17"
"09/30/12 08:34:13","246.5077","99.3","214.87","475","60.03","18"
"09/30/12 08:39:12","246.5156","104.1","215.11","502","60.0","18"
"09/30/12 08:44:13","246.5239","108.2","214.92","517","60.0","19"
"09/30/12 08:49:11","246.5324","112.0","215.0","533","60.0","20"
"09/30/12 08:54:12","246.5414","116.4","215.27","552","60.0","20"
"09/30/12 08:59:11","246.5506","121.9","214.33","573","60.03","20"
"09/30/12 09:04:12","246.5603","125.3","216.28","590","60.0","21"
"09/30/12 09:09:12","246.5702","130.6","216.53","606","59.96","22"
"09/30/12 09:14:11","246.5805","134.8","216.29","628","60.03","22"
"09/30/12 09:19:13","246.5912","138.3","215.91","646","60.07","22"
"09/30/12 09:24:12","246.6021","142.1","216.37","658","60.03","23"
"09/30/12 09:29:12","246.6132","145.0","216.12","674","60.03","23"
"09/30/12 09:34:12","246.6247","149.5","216.89","692","60.0","24"
"09/30/12 09:39:13","246.6365","152.4","216.23","701","60.0","24"
"09/30/12 09:44:12","246.6485","156.7","217.42","719","60.03","24"
"09/30/12 09:49:12","246.6608","159.5","216.7","735","60.0","25"
"09/30/12 09:54:13","246.6734","163.2","217.28","747","60.0","25"
"09/30/12 09:59:12","246.6862","165.8","217.56","757","60.0","25"
"09/30/12 10:04:12","246.6992","168.3","216.58","767","60.0","26"
"09/30/12 10:09:12","246.7124","172.5","216.86","789","60.03","26"
"09/30/12 10:14:13","246.726","175.3","217.46","794","60.0","26"
"09/30/12 10:19:12","246.7396","175.6","217.32","805","60.0","27"
"09/30/12 10:24:13","246.7536","180.9","217.68","819","60.03","27"
"09/30/12 10:29:13","246.7679","185.5","217.87","844","60.0","27"
"09/30/12 10:34:12","246.7802","42.1","215.73","390","60.03","27"
"09/30/12 10:39:13","246.7897","196.2","218.54","887","60.03","27"
"09/30/12 10:44:12","246.8047","196.7","218.69","870","60.03","27"
"09/30/12 10:49:12","246.8187","195.0","218.69","881","60.0","28"
"09/30/12 10:54:12","246.83","196.5","218.23","883","60.0","28"
"09/30/12 10:59:12","246.8453","196.2","218.09","889","60.0","28"
"09/30/12 11:04:12","246.8606","196.3","217.89","887","60.03","29"
"09/30/12 11:09:13","246.8759","195.2","218.13","870","60.03","29"
"09/30/12 11:14:13","246.8911","195.0","217.89","888","60.0","30"
"09/30/12 11:19:13","246.9045","187.8","217.4","853","60.03","30"
"09/30/12 11:24:12","246.9112","76.0","215.5","377","60.03","29"
"09/30/12 11:29:13","246.9226","190.4","217.83","868","60.0","30"
"09/30/12 11:34:12","246.9378","195.7","218.37","887","60.03","30"
"09/30/12 11:39:13","246.9527","62.3","215.45","315","60.03","31"
"09/30/12 11:44:12","246.9597","57.4","214.83","113","60.0","29"
"09/30/12 11:49:12","246.9705","194.5","217.49","872","60.03","30"
"09/30/12 11:54:13","246.9858","195.3","218.62","866","60.0","30"
"09/30/12 11:59:12","247.001","195.5","217.26","878","60.03","30"
"09/30/12 12:04:13","247.0163","179.3","217.17","817","60.0","31"
"09/30/12 12:09:11","247.0249","196.9","217.82","891","60.03","30"
"09/30/12 12:14:13","247.0387","196.5","218.26","880","60.0","31"
"09/30/12 12:19:13","247.0538","194.1","218.18","876","60.03","31"
"09/30/12 12:24:13","247.069","194.8","217.75","888","60.03","31"
"09/30/12 12:29:13","247.0842","195.3","218.05","879","60.03","31"
"09/30/12 12:34:12","247.0967","35.9","214.47","139","60.03","31"
"09/30/12 12:39:12","247.1032","61.4","214.56","315","60.0","30"
"09/30/12 12:44:12","247.1123","83.8","215.24","410","60.0","30"
"09/30/12 12:49:12","247.1267","194.7","218.09","881","60.0","31"
"09/30/12 12:54:13","247.142","195.0","217.16","883","60.0","32"
"09/30/12 12:59:13","247.1572","195.3","217.44","882","60.0","32"
"09/30/12 13:04:13","247.1724","195.4","217.07","885","60.0","33"
"09/30/12 13:09:12","247.1875","194.9","216.7","886","60.03","34"
"09/30/12 13:14:12","247.2014","82.4","215.24","402","60.0","34"
"09/30/12 13:19:13","247.215","195.7","217.95","877","60.0","34"
"09/30/12 13:24:13","247.2302","195.5","217.96","888","60.0","34"
"09/30/12 13:29:12","247.2455","195.8","217.59","878","60.0","33"
"09/30/12 13:34:13","247.2606","193.2","218.28","876","60.03","33"
"09/30/12 13:39:12","247.2755","190.9","217.74","864","60.03","32"
"09/30/12 13:44:12","247.2904","188.9","218.38","856","60.0","32"
"09/30/12 13:49:12","247.305","187.4","218.01","844","60.03","32"
"09/30/12 13:54:12","247.3197","185.6","218.14","834","60.03","32"
"09/30/12 13:59:13","247.334","183.4","217.93","832","60.03","32"
"09/30/12 14:04:12","247.3482","180.5","218.34","809","60.0","32"
"09/30/12 14:09:13","247.3621","178.0","218.15","809","60.0","32"
"09/30/12 14:14:13","247.3759","176.2","218.0","802","60.0","32"
"09/30/12 14:19:12","247.3896","175.7","217.72","800","60.03","31"
"09/30/12 14:24:11","247.4032","172.6","217.67","788","60.03","31"
"09/30/12 14:29:12","247.4165","171.3","216.89","777","60.0","30"
"09/30/12 14:34:12","247.4297","167.5","216.82","771","60.03","30"
"09/30/12 14:39:13","247.4425","163.3","216.6","747","60.03","30"
"09/30/12 14:44:13","247.4552","161.2","217.09","741","60.03","30"
"09/30/12 14:49:13","247.4677","157.6","216.93","723","60.0","30"
"09/30/12 14:54:12","247.4799","154.6","217.73","708","60.03","30"
"09/30/12 14:59:12","247.4918","151.1","217.41","696","60.03","30"
"09/30/12 15:04:13","247.5035","148.4","216.06","686","60.0","30"
"09/30/12 15:09:12","247.5149","144.9","217.62","670","60.03","29"
"09/30/12 15:14:13","247.526","141.5","217.49","655","60.03","29"
"09/30/12 15:19:12","247.5368","137.4","216.72","642","60.03","29"
"09/30/12 15:24:12","247.5474","134.2","216.65","627","60.0","29"
"09/30/12 15:29:12","247.5577","130.9","216.96","610","60.0","29"
"09/30/12 15:34:13","247.5677","126.3","215.53","594","60.03","29"
"09/30/12 15:39:12","247.5774","122.6","215.94","578","60.0","28"
"09/30/12 15:44:13","247.5868","118.1","215.71","556","60.0","28"
"09/30/12 15:49:12","247.5958","114.5","216.53","541","60.0","28"
"09/30/12 15:54:12","247.6046","110.4","215.49","529","60.03","28"
"09/30/12 15:59:13","247.6131","105.8","215.24","507","60.03","27"
"09/30/12 16:04:13","247.6212","100.9","216.14","486","60.03","27"
"09/30/12 16:09:12","247.6288","96.4","215.0","465","60.03","27"
"09/30/12 16:14:12","247.6362","91.7","215.23","447","60.03","26"
"09/30/12 16:19:13","247.6432","87.7","215.03","426","60.03","26"
"09/30/12 16:24:13","247.6498","83.0","215.03","405","60.0","25"
"09/30/12 16:29:12","247.656","78.3","215.05","389","60.03","25"
"09/30/12 16:34:13","247.662","73.1","214.96","366","60.03","25"
"09/30/12 16:39:13","247.6675","68.5","215.09","346","60.0","24"
"09/30/12 16:44:13","247.6727","55.6","214.66","434","60.03","24"
"09/30/12 16:49:12","247.6767","45.0","214.79","125","60.07","23"
"09/30/12 16:54:12","247.6796","31.3","214.93","267","60.0","23"
"09/30/12 16:59:13","247.682","50.3","215.36","320","60.0","22"
"09/30/12 17:04:13","247.6856","37.0","215.12","212","60.0","22"
"09/30/12 17:09:12","247.6887","32.6","214.31","144","60.0","22"
"09/30/12 17:14:13","247.6915","29.5","215.48","95","60.03","21"
"09/30/12 17:19:13","247.6939","32.8","213.66","250","60.03","20"
"09/30/12 17:24:13","247.6961","14.3","214.39","40","60.03","20"
"09/30/12 17:29:12","247.6978","18.4","214.47","17","60.03","20"
"09/30/12 17:34:12","247.6993","12.6","213.84","25","60.0","20"
"09/30/12 17:39:12","247.7004","10.4","213.89","19","60.0","19"
"09/30/12 17:44:13","247.7013","0.0","213.77","264","60.0","19"
"09/30/12 17:49:13","247.7019","0.0","213.33","0","60.03","18"
"09/30/12 17:54:13","247.7024","0.0","212.98","0","60.03","18"
"09/30/12 17:59:12","247.7027","0.0","214.3","0","60.03","18"
"10/01/12 07:09:12","247.7033","0.0","214.47","0","60.03","8"
"10/01/12 07:14:13","247.7037","0.0","213.94","0","60.03","9"
"10/01/12 07:19:13","247.7043","7.8","214.08","0","60.03","9"
"10/01/12 07:24:12","247.7051","23.1","213.84","137","60.03","9"
"10/01/12 07:29:12","247.7062","11.4","212.96","2","60.0","9"
"10/01/12 07:34:13","247.7074","13.0","214.47","123","60.03","10"
"10/01/12 07:39:13","247.7091","20.8","214.17","254","60.03","11"
"10/01/12 07:44:13","247.7114","38.0","214.58","267","60.03","11"
"10/01/12 07:49:12","247.7143","40.1","214.69","176","60.03","11"
"10/01/12 07:54:13","247.718","55.9","214.52","153","60.03","12"
"10/01/12 07:59:13","247.7207","15.0","214.47","30","60.03","13"
"10/01/12 08:04:14","247.7224","14.6","211.98","203","60.03","13"
